Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-05 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
110294,Roman Way Id,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
110294,Roman Way Id,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
110294,Roman Way Id,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
110294,Roman Way Id,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110294,Roman Way Id,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110294,Roman Way Id,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
110294,Roman Way Id,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,12.46
110294,Roman Way Id,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,9.73
110294,Roman Way Id,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,16.48
110294,Roman Way Id,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,35.3
110294,Roman Way Id,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,54.3
110294,Roman Way Id,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,46.4
110294,Roman Way Id,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,73.7
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,51.0,L3 Active Power,kW,4.38
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.12
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.94
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,51.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,51.0,L3 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,51.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,51.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.33
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.56
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.71
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,41.0,N Current (RMS),A,20.2
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.13
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.15
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.81
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,32.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,32.0,L3 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,32.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,32.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.84
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.1
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.33
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,21.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.67
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.72
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,11.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-05 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
110294,Roman Way Id,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
110294,Roman Way Id,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
110294,Roman Way Id,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110294,Roman Way Id,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110294,Roman Way Id,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
110294,Roman Way Id,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,13.62
110294,Roman Way Id,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,10.61
110294,Roman Way Id,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,16.51
110294,Roman Way Id,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,34.6
110294,Roman Way Id,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,59.1
110294,Roman Way Id,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,50.5
110294,Roman Way Id,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,51.0,L3 Active Power,kW,3.08
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.14
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.84
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,51.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,51.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,51.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,51.0,L1 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.93
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.62
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.36
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,41.0,N Current (RMS),A,23.5
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,37.0
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.03
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.62
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.35
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,32.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,32.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,32.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,32.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.71
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.38
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.55
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.03
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,11.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-05 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
110294,Roman Way Id,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
110294,Roman Way Id,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
110294,Roman Way Id,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110294,Roman Way Id,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110294,Roman Way Id,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
110294,Roman Way Id,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,13.31
110294,Roman Way Id,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,12.05
110294,Roman Way Id,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,16.6
110294,Roman Way Id,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,34.0
110294,Roman Way Id,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,57.7
110294,Roman Way Id,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,55.4
110294,Roman Way Id,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,75.0
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,51.0,L3 Active Power,kW,3.64
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.83
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.53
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,51.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,51.0,L3 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,51.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,51.0,L1 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,5.87
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.76
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.05
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,41.0,N Current (RMS),A,27.2
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,43.0
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.29
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.97
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.74
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,32.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,32.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,32.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,32.0,L1 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.67
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.45
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.75
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,11.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-05 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
110294,Roman Way Id,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
110294,Roman Way Id,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
110294,Roman Way Id,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110294,Roman Way Id,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
110294,Roman Way Id,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,14.35
110294,Roman Way Id,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,9.24
110294,Roman Way Id,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,19.52
110294,Roman Way Id,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,44.7
110294,Roman Way Id,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,61.4
110294,Roman Way Id,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,44.2
110294,Roman Way Id,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,85.7
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,51.0,L3 Active Power,kW,3.53
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.24
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.4
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,51.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,51.0,L3 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,51.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,51.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.16
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.75
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.88
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,41.0,N Current (RMS),A,27.5
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,30.0
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,42.6
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.34
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.13
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.84
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,32.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,32.0,L3 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,32.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,32.0,L1 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.89
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.68
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.32
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,11.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-05 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
110294,Roman Way Id,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
110294,Roman Way Id,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
110294,Roman Way Id,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110294,Roman Way Id,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
110294,Roman Way Id,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,17.36
110294,Roman Way Id,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,10.14
110294,Roman Way Id,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,20.13
110294,Roman Way Id,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,47.1
110294,Roman Way Id,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
110294,Roman Way Id,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,47.6
110294,Roman Way Id,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,88.1
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.8
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.47
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.11
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,51.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,51.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,51.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,51.0,L1 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,5.96
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.7
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.01
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,41.0,N Current (RMS),A,26.7
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,42.8
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.88
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.91
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.75
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,32.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,32.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,32.0,L1 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.41
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.58
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,21.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.3
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.36
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,11.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-05 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
110294,Roman Way Id,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
110294,Roman Way Id,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
110294,Roman Way Id,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110294,Roman Way Id,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
110294,Roman Way Id,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,15.15
110294,Roman Way Id,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,11.04
110294,Roman Way Id,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,21.8
110294,Roman Way Id,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,46.5
110294,Roman Way Id,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,64.4
110294,Roman Way Id,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
110294,Roman Way Id,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.98
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.59
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.6
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,51.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,51.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,51.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,51.0,L1 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,5.74
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.6
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.26
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,41.0,N Current (RMS),A,28.8
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,43.8
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.92
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.52
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,32.0,L1 Active Power,kW,4.71
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,32.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,32.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,32.0,L1 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.18
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.64
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.63
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,21.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.92
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.76
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,11.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-05 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
110294,Roman Way Id,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
110294,Roman Way Id,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
110294,Roman Way Id,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110294,Roman Way Id,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
110294,Roman Way Id,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,15.75
110294,Roman Way Id,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,10.34
110294,Roman Way Id,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,22.95
110294,Roman Way Id,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,54.7
110294,Roman Way Id,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,67.2
110294,Roman Way Id,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,48.8
110294,Roman Way Id,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,99.6
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,51.0,L3 Active Power,kW,4.14
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.54
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,51.0,L1 Active Power,kW,5.3
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,51.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,51.0,L3 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,51.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,51.0,L1 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,5.72
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.8
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.09
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,41.0,N Current (RMS),A,27.0
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,24.7
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,43.2
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.22
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.54
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.08
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,32.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,32.0,L3 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,32.0,L2 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,32.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.58
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.85
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.71
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,21.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.3
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.86
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,11.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-05 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
110294,Roman Way Id,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
110294,Roman Way Id,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
110294,Roman Way Id,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110294,Roman Way Id,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
110294,Roman Way Id,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,16.95
110294,Roman Way Id,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,10.88
110294,Roman Way Id,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,22.04
110294,Roman Way Id,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,50.8
110294,Roman Way Id,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
110294,Roman Way Id,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,51.6
110294,Roman Way Id,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,96.6
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.13
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.76
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,51.0,L1 Active Power,kW,7.41
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,51.0,N Current (RMS),A,16.2
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,51.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,51.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,51.0,L1 Current (RMS),A,32.8
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,5.37
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.6
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.37
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,41.0,N Current (RMS),A,26.9
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,44.3
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.93
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.3
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.53
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,32.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,32.0,L3 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,32.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,32.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.43
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.7
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,21.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.38
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,11.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-05 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
110294,Roman Way Id,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
110294,Roman Way Id,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
110294,Roman Way Id,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
110294,Roman Way Id,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
110294,Roman Way Id,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,15.25
110294,Roman Way Id,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,10.76
110294,Roman Way Id,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,24.52
110294,Roman Way Id,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,53.9
110294,Roman Way Id,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,65.4
110294,Roman Way Id,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,50.9
110294,Roman Way Id,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,106.3
110294,Roman Way Id,2023-08-05 21:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-05 21:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-05 21:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-05 21:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.97
110294,Roman Way Id,2023-08-05 21:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.61
110294,Roman Way Id,2023-08-05 21:00:00+00:00,feeder,51.0,L1 Active Power,kW,4.0
110294,Roman Way Id,2023-08-05 21:00:00+00:00,feeder,51.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-05 21:00:00+00:00,feeder,51.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-05 21:00:00+00:00,feeder,51.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-05 21:00:00+00:00,feeder,51.0,L1 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-05 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-05 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110294,Roman Way Id,2023-08-05 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110294,Roman Way Id,2023-08-05 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,6.27
110294,Roman Way Id,2023-08-05 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.81
110294,Roman Way Id,2023-08-05 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.07
110294,Roman Way Id,2023-08-05 21:00:00+00:00,feeder,41.0,N Current (RMS),A,25.8
110294,Roman Way Id,2023-08-05 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,26.7
110294,Roman Way Id,2023-08-05 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-05 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,43.3
110294,Roman Way Id,2023-08-05 21:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-05 21:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-05 21:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-05 21:00:00+00:00,feeder,32.0,L3 Active Power,kW,5.25
110294,Roman Way Id,2023-08-05 21:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.09
110294,Roman Way Id,2023-08-05 21:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.56
110294,Roman Way Id,2023-08-05 21:00:00+00:00,feeder,32.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-05 21:00:00+00:00,feeder,32.0,L3 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-05 21:00:00+00:00,feeder,32.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-05 21:00:00+00:00,feeder,32.0,L1 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-05 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-05 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
