Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.2
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,41.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,29.7
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.1
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.7
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.16
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.43
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,32.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,32.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,32.0,L1 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.99
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.87
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.01
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,21.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.47
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.97
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,11.0,N Current (RMS),A,12.7
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-05 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
110294,Roman Way Id,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
110294,Roman Way Id,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
110294,Roman Way Id,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110294,Roman Way Id,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
110294,Roman Way Id,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,19.21
110294,Roman Way Id,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,11.71
110294,Roman Way Id,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,17.66
110294,Roman Way Id,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,41.7
110294,Roman Way Id,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,82.3
110294,Roman Way Id,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,54.5
110294,Roman Way Id,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,78.1
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.93
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.09
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,51.0,L1 Active Power,kW,5.36
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,51.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,51.0,L3 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,51.0,L2 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,51.0,L1 Current (RMS),A,23.9
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,6.59
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.49
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.83
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,41.0,N Current (RMS),A,19.0
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,28.1
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.54
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,32.0,L2 Active Power,kW,4.65
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,32.0,L1 Active Power,kW,4.19
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,32.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,32.0,L3 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,32.0,L2 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,32.0,L1 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.68
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.9
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.93
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,21.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.02
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,11.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-05 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
110294,Roman Way Id,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
110294,Roman Way Id,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
110294,Roman Way Id,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110294,Roman Way Id,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
110294,Roman Way Id,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,18.76
110294,Roman Way Id,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,11.29
110294,Roman Way Id,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,17.33
110294,Roman Way Id,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,40.4
110294,Roman Way Id,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,79.5
110294,Roman Way Id,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,52.1
110294,Roman Way Id,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,76.4
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,51.0,L3 Active Power,kW,3.8
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.32
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,51.0,L1 Active Power,kW,5.5
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,51.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,51.0,L3 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,51.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,51.0,L1 Current (RMS),A,24.5
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,6.84
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.24
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.79
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,41.0,N Current (RMS),A,22.6
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,29.5
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.48
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.96
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.57
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,32.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,32.0,L3 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,32.0,L2 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,32.0,L1 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.57
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.8
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.74
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,21.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.68
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.76
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.95
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,11.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-05 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
110294,Roman Way Id,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
110294,Roman Way Id,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
110294,Roman Way Id,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110294,Roman Way Id,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
110294,Roman Way Id,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,19.45
110294,Roman Way Id,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,12.55
110294,Roman Way Id,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,19.56
110294,Roman Way Id,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,45.3
110294,Roman Way Id,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,82.9
110294,Roman Way Id,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,56.7
110294,Roman Way Id,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,51.0,L3 Active Power,kW,3.88
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.64
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,51.0,L1 Active Power,kW,11.41
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,51.0,N Current (RMS),A,26.3
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,51.0,L3 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,51.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,51.0,L1 Current (RMS),A,50.1
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,9.79
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.04
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.24
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,41.0,N Current (RMS),A,28.2
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,41.3
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,35.4
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.3
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,32.0,L2 Active Power,kW,4.13
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,32.0,L1 Active Power,kW,5.5
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,32.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,32.0,L3 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,32.0,L2 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,32.0,L1 Current (RMS),A,24.5
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.61
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.64
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,21.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.23
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,11.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-05 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
110294,Roman Way Id,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
110294,Roman Way Id,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
110294,Roman Way Id,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110294,Roman Way Id,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
110294,Roman Way Id,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,21.91
110294,Roman Way Id,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,10.68
110294,Roman Way Id,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,28.01
110294,Roman Way Id,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,66.7
110294,Roman Way Id,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,92.6
110294,Roman Way Id,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,50.6
110294,Roman Way Id,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,120.0
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.9
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.06
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,51.0,L1 Active Power,kW,13.46
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,51.0,N Current (RMS),A,31.5
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,51.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,51.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,51.0,L1 Current (RMS),A,57.1
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,5.58
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.38
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.63
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,41.0,N Current (RMS),A,28.9
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.16
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.12
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.65
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,32.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,32.0,L3 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,32.0,L2 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,32.0,L1 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.74
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.77
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,21.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.75
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.59
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,11.0,N Current (RMS),A,12.1
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-05 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
110294,Roman Way Id,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
110294,Roman Way Id,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
110294,Roman Way Id,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110294,Roman Way Id,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
110294,Roman Way Id,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,14.56
110294,Roman Way Id,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,10.16
110294,Roman Way Id,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,30.09
110294,Roman Way Id,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,71.9
110294,Roman Way Id,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,62.9
110294,Roman Way Id,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,49.4
110294,Roman Way Id,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,128.6
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.31
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,51.0,L2 Active Power,kW,5.18
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,51.0,L1 Active Power,kW,14.01
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,51.0,N Current (RMS),A,30.3
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,51.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,51.0,L2 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,51.0,L1 Current (RMS),A,58.8
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,6.26
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.66
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.62
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,41.0,N Current (RMS),A,23.1
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,28.4
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.76
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.23
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.29
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,32.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,32.0,L2 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,32.0,L1 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.61
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.21
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.21
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,21.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.8
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.78
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.49
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,11.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-05 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
110294,Roman Way Id,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
110294,Roman Way Id,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
110294,Roman Way Id,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110294,Roman Way Id,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
110294,Roman Way Id,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,16.73
110294,Roman Way Id,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,13.44
110294,Roman Way Id,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,28.62
110294,Roman Way Id,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,57.2
110294,Roman Way Id,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,71.4
110294,Roman Way Id,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,60.8
110294,Roman Way Id,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,121.5
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.49
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,51.0,L2 Active Power,kW,6.79
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,51.0,L1 Active Power,kW,9.22
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,51.0,N Current (RMS),A,18.0
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,51.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,51.0,L2 Current (RMS),A,29.1
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,51.0,L1 Current (RMS),A,41.2
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.22
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.12
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.92
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,41.0,N Current (RMS),A,16.7
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.74
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.86
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.55
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,32.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,32.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,32.0,L1 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.45
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.79
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.9
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,21.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.83
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.44
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.57
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,11.0,N Current (RMS),A,14.7
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-05 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
110294,Roman Way Id,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
110294,Roman Way Id,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
110294,Roman Way Id,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110294,Roman Way Id,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
110294,Roman Way Id,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,14.33
110294,Roman Way Id,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,15.8
110294,Roman Way Id,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,22.16
110294,Roman Way Id,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,38.7
110294,Roman Way Id,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,61.7
110294,Roman Way Id,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,69.9
110294,Roman Way Id,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,96.4
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.57
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.2
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,51.0,L1 Active Power,kW,6.84
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,51.0,N Current (RMS),A,12.6
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,51.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,51.0,L2 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,51.0,L1 Current (RMS),A,30.6
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,5.95
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.25
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,41.0,N Current (RMS),A,22.6
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.93
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,32.0,L2 Active Power,kW,4.41
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.46
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,32.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,32.0,L2 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,32.0,L1 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.84
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.94
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.07
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,21.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.9
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.36
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.66
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,11.0,N Current (RMS),A,26.9
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-05 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
110294,Roman Way Id,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
110294,Roman Way Id,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
110294,Roman Way Id,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110294,Roman Way Id,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
110294,Roman Way Id,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,16.66
110294,Roman Way Id,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,13.6
110294,Roman Way Id,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,23.28
110294,Roman Way Id,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,49.7
110294,Roman Way Id,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,73.4
110294,Roman Way Id,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,61.8
110294,Roman Way Id,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,100.6
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.85
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.78
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,51.0,L1 Active Power,kW,7.62
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,51.0,N Current (RMS),A,16.1
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,51.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,51.0,L2 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,51.0,L1 Current (RMS),A,34.1
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,5.53
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.62
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,41.0,N Current (RMS),A,21.9
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.17
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.35
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.85
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,32.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,32.0,L3 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,32.0,L2 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,32.0,L1 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.95
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.14
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.14
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,21.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.68
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.21
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.47
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.25
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,11.0,N Current (RMS),A,21.8
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-05 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
110294,Roman Way Id,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
110294,Roman Way Id,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
110294,Roman Way Id,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110294,Roman Way Id,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
110294,Roman Way Id,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,14.69
110294,Roman Way Id,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,16.37
110294,Roman Way Id,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,25.51
110294,Roman Way Id,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,49.7
110294,Roman Way Id,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,62.9
