Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,72.8
110294,Roman Way Id,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,109.2
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.32
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.74
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,51.0,L1 Active Power,kW,8.78
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,51.0,N Current (RMS),A,20.4
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,51.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,51.0,L1 Current (RMS),A,39.6
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,5.62
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.3
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.4
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,41.0,N Current (RMS),A,20.4
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.68
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,32.0,L2 Active Power,kW,4.11
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.19
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,32.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,32.0,L3 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,32.0,L2 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,32.0,L1 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.34
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.1
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.05
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,21.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.49
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.3
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.82
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,11.0,N Current (RMS),A,18.9
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-05 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
110294,Roman Way Id,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
110294,Roman Way Id,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
110294,Roman Way Id,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110294,Roman Way Id,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
110294,Roman Way Id,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,17.26
110294,Roman Way Id,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,14.48
110294,Roman Way Id,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,24.24
110294,Roman Way Id,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,47.2
110294,Roman Way Id,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,73.9
110294,Roman Way Id,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,64.7
110294,Roman Way Id,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,105.3
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.67
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.11
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,51.0,L1 Active Power,kW,5.65
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,51.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,51.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,51.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,51.0,L1 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.0
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.86
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.87
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,41.0,N Current (RMS),A,22.8
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.75
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.4
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.87
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,32.0,N Current (RMS),A,15.0
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,32.0,L3 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,32.0,L2 Current (RMS),A,32.0
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,32.0,L1 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.16
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.04
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.44
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,21.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.53
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.96
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.18
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,11.0,N Current (RMS),A,26.8
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-05 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110294,Roman Way Id,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
110294,Roman Way Id,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
110294,Roman Way Id,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
110294,Roman Way Id,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110294,Roman Way Id,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
110294,Roman Way Id,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,16.54
110294,Roman Way Id,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,15.59
110294,Roman Way Id,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,24.01
110294,Roman Way Id,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,47.4
110294,Roman Way Id,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,71.1
110294,Roman Way Id,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,68.8
110294,Roman Way Id,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,104.1
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.97
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,51.0,L2 Active Power,kW,5.81
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,51.0,L1 Active Power,kW,6.62
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,51.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,51.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,51.0,L2 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,51.0,L1 Current (RMS),A,29.3
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.4
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,0.71
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.62
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,41.0,N Current (RMS),A,18.2
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.96
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,32.0,L2 Active Power,kW,6.19
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.66
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,32.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,32.0,L3 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,32.0,L2 Current (RMS),A,27.8
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,32.0,L1 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.28
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.77
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.03
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,21.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.71
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.79
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,11.0,N Current (RMS),A,30.8
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-05 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,34.9
110294,Roman Way Id,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
110294,Roman Way Id,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
110294,Roman Way Id,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
110294,Roman Way Id,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110294,Roman Way Id,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
110294,Roman Way Id,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,17.33
110294,Roman Way Id,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,15.98
110294,Roman Way Id,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,23.72
110294,Roman Way Id,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,49.1
110294,Roman Way Id,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,75.0
110294,Roman Way Id,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
110294,Roman Way Id,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,102.9
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.71
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,51.0,L2 Active Power,kW,8.61
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,51.0,L1 Active Power,kW,5.06
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,51.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,51.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,51.0,L2 Current (RMS),A,36.8
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,51.0,L1 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.6
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.56
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,41.0,N Current (RMS),A,16.3
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,32.0,L3 Active Power,kW,7.23
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.22
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.59
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,32.0,N Current (RMS),A,17.6
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,32.0,L3 Current (RMS),A,31.8
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,32.0,L2 Current (RMS),A,31.4
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,32.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.31
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.7
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.62
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,21.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.92
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.41
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,11.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-05 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
110294,Roman Way Id,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
110294,Roman Way Id,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
110294,Roman Way Id,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
110294,Roman Way Id,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
110294,Roman Way Id,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,17.78
110294,Roman Way Id,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,19.22
110294,Roman Way Id,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,17.24
110294,Roman Way Id,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,30.1
110294,Roman Way Id,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,77.2
110294,Roman Way Id,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,84.0
110294,Roman Way Id,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,76.2
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.54
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,51.0,L2 Active Power,kW,7.43
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,51.0,L1 Active Power,kW,5.2
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,51.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,51.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,51.0,L2 Current (RMS),A,32.2
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,51.0,L1 Current (RMS),A,24.1
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.48
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,4.32
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.34
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,41.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,32.0,L3 Active Power,kW,6.78
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,32.0,L2 Active Power,kW,9.68
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.01
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,32.0,N Current (RMS),A,22.0
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,32.0,L3 Current (RMS),A,29.9
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,32.0,L2 Current (RMS),A,41.4
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,32.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.29
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.98
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,21.0,N Current (RMS),A,15.6
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.81
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.99
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,11.0,N Current (RMS),A,18.7
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-05 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
110294,Roman Way Id,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
110294,Roman Way Id,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
110294,Roman Way Id,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110294,Roman Way Id,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
110294,Roman Way Id,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,19.67
110294,Roman Way Id,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,23.82
110294,Roman Way Id,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,19.53
110294,Roman Way Id,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,30.1
110294,Roman Way Id,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,84.2
110294,Roman Way Id,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,102.6
110294,Roman Way Id,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,85.8
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,51.0,L3 Active Power,kW,3.31
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,51.0,L2 Active Power,kW,7.09
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.92
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,51.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,51.0,L3 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,51.0,L2 Current (RMS),A,31.1
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,51.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.64
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,6.39
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.65
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,41.0,N Current (RMS),A,18.9
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,30.5
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,32.0,L3 Active Power,kW,6.32
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.05
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.19
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,32.0,N Current (RMS),A,15.8
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,32.0,L3 Current (RMS),A,27.9
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,32.0,L2 Current (RMS),A,30.9
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,32.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.79
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.48
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,21.0,N Current (RMS),A,19.1
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.31
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,11.0,N Current (RMS),A,14.7
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-05 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
110294,Roman Way Id,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
110294,Roman Way Id,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
110294,Roman Way Id,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110294,Roman Way Id,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
110294,Roman Way Id,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,22.23
110294,Roman Way Id,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,22.58
110294,Roman Way Id,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,20.55
110294,Roman Way Id,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,35.8
110294,Roman Way Id,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,94.8
110294,Roman Way Id,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,98.8
110294,Roman Way Id,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,90.5
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.19
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,51.0,L2 Active Power,kW,8.34
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.63
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,51.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,51.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,51.0,L2 Current (RMS),A,36.5
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,51.0,L1 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.25
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,4.54
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.34
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,41.0,N Current (RMS),A,17.8
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,31.0
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,32.3
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,32.0,L3 Active Power,kW,5.58
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,32.0,L2 Active Power,kW,4.25
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,32.0,L1 Active Power,kW,7.35
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,32.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,32.0,L3 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,32.0,L2 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,32.0,L1 Current (RMS),A,32.6
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.64
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.91
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,21.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.62
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,11.0,N Current (RMS),A,21.4
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-05 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
110294,Roman Way Id,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
110294,Roman Way Id,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
110294,Roman Way Id,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110294,Roman Way Id,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
110294,Roman Way Id,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,19.31
110294,Roman Way Id,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,18.91
110294,Roman Way Id,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,25.86
110294,Roman Way Id,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,44.9
110294,Roman Way Id,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,82.2
110294,Roman Way Id,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,83.3
110294,Roman Way Id,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,111.5
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.91
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,51.0,L2 Active Power,kW,8.05
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,51.0,L1 Active Power,kW,4.65
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,51.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,51.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,51.0,L2 Current (RMS),A,34.4
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,51.0,L1 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,8.74
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,4.72
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.14
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,41.0,N Current (RMS),A,23.0
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,37.9
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,39.8
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.54
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.99
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,32.0,L1 Active Power,kW,7.08
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,32.0,N Current (RMS),A,13.0
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,32.0,L3 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,32.0,L2 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,32.0,L1 Current (RMS),A,31.2
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.51
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.73
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.26
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,21.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.7
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.59
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,11.0,N Current (RMS),A,26.2
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-05 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,28.3
110294,Roman Way Id,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
110294,Roman Way Id,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
110294,Roman Way Id,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
110294,Roman Way Id,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110294,Roman Way Id,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
110294,Roman Way Id,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,18.39
110294,Roman Way Id,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,18.41
110294,Roman Way Id,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,30.73
110294,Roman Way Id,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,57.2
110294,Roman Way Id,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,79.3
110294,Roman Way Id,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,80.4
110294,Roman Way Id,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,130.6
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.89
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.5
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.77
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,51.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,51.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,51.0,L2 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,51.0,L1 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,10.81
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,5.43
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.31
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,41.0,N Current (RMS),A,22.3
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,45.8
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,27.9
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,33.1
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.91
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,32.0,L2 Active Power,kW,5.61
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,32.0,L1 Active Power,kW,9.73
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,32.0,N Current (RMS),A,16.6
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,32.0,L3 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,32.0,L2 Current (RMS),A,24.7
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,32.0,L1 Current (RMS),A,41.6
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.72
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,21.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.86
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.18
