Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,11.0,N Current (RMS),A,20.2
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-05 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
110294,Roman Way Id,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
110294,Roman Way Id,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
110294,Roman Way Id,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110294,Roman Way Id,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
110294,Roman Way Id,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,20.2
110294,Roman Way Id,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,17.26
110294,Roman Way Id,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,28.18
110294,Roman Way Id,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,50.4
110294,Roman Way Id,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,85.7
110294,Roman Way Id,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,76.6
110294,Roman Way Id,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,120.5
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.66
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.21
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.34
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,51.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,51.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,51.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,51.0,L1 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,10.44
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,6.92
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.46
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,41.0,N Current (RMS),A,24.4
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,45.0
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,32.0
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,49.5
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.0
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.35
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,32.0,L1 Active Power,kW,9.53
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,32.0,N Current (RMS),A,20.8
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,32.0,L3 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,32.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,32.0,L1 Current (RMS),A,40.6
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.42
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.69
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.01
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,21.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.57
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.93
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.34
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,11.0,N Current (RMS),A,19.4
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-05 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
110294,Roman Way Id,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
110294,Roman Way Id,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
110294,Roman Way Id,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110294,Roman Way Id,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110294,Roman Way Id,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,19.09
110294,Roman Way Id,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,15.09
110294,Roman Way Id,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,30.66
110294,Roman Way Id,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,62.2
110294,Roman Way Id,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,81.6
110294,Roman Way Id,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,67.4
110294,Roman Way Id,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,132.9
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.79
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.37
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.56
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,51.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,51.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,51.0,L2 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,51.0,L1 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.15
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,4.34
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.65
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,41.0,N Current (RMS),A,27.6
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,51.3
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,39.8
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.12
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.46
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,32.0,L1 Active Power,kW,9.13
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,32.0,N Current (RMS),A,18.9
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,32.0,L3 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,32.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,32.0,L1 Current (RMS),A,39.2
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.94
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,21.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.4
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,4.59
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.52
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,11.0,N Current (RMS),A,25.0
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,27.1
110294,Roman Way Id,2023-08-05 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
110294,Roman Way Id,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
110294,Roman Way Id,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
110294,Roman Way Id,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110294,Roman Way Id,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
110294,Roman Way Id,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,22.36
110294,Roman Way Id,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,15.33
110294,Roman Way Id,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,28.8
110294,Roman Way Id,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,57.5
110294,Roman Way Id,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,95.2
110294,Roman Way Id,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,70.6
110294,Roman Way Id,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,123.6
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.92
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.03
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,51.0,L1 Active Power,kW,4.35
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,51.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,51.0,L3 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,51.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,51.0,L1 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,9.79
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,4.26
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.67
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,41.0,N Current (RMS),A,22.1
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,41.6
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,37.0
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.05
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.82
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,32.0,L1 Active Power,kW,6.28
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,32.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,32.0,L3 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,32.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,32.0,L1 Current (RMS),A,28.0
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.12
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,21.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.49
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.72
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,5.33
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.12
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,11.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-05 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
110294,Roman Way Id,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
110294,Roman Way Id,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
110294,Roman Way Id,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110294,Roman Way Id,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
110294,Roman Way Id,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,20.74
110294,Roman Way Id,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,16.96
110294,Roman Way Id,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,28.54
110294,Roman Way Id,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,51.0
110294,Roman Way Id,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,88.0
110294,Roman Way Id,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,76.5
110294,Roman Way Id,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,122.1
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.63
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.03
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,51.0,L1 Active Power,kW,6.34
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,51.0,N Current (RMS),A,13.7
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,51.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,51.0,L2 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,51.0,L1 Current (RMS),A,28.0
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,8.79
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.89
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.81
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,41.0,N Current (RMS),A,20.7
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,37.0
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.1
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.38
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,32.0,L1 Active Power,kW,4.35
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,32.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,32.0,L3 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,32.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,32.0,L1 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.31
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.63
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,21.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.29
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,5.36
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.25
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,11.0,N Current (RMS),A,21.9
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110294,Roman Way Id,2023-08-05 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,23.1
110294,Roman Way Id,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
110294,Roman Way Id,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
110294,Roman Way Id,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
110294,Roman Way Id,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110294,Roman Way Id,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
110294,Roman Way Id,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,17.13
110294,Roman Way Id,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,15.21
110294,Roman Way Id,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,24.39
110294,Roman Way Id,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,43.7
110294,Roman Way Id,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,73.0
110294,Roman Way Id,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,68.4
110294,Roman Way Id,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,104.8
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,51.0,L3 Active Power,kW,4.95
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.4
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,51.0,L1 Active Power,kW,9.04
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,51.0,N Current (RMS),A,18.5
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,51.0,L3 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,51.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,51.0,L1 Current (RMS),A,38.9
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,9.24
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.51
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.77
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,41.0,N Current (RMS),A,22.2
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,39.2
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.5
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,32.0,L3 Active Power,kW,5.03
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.19
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,32.0,L1 Active Power,kW,6.13
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,32.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,32.0,L3 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,32.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,32.0,L1 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.03
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.2
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.61
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,21.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.24
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,5.38
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.15
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,11.0,N Current (RMS),A,19.6
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-05 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
110294,Roman Way Id,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
110294,Roman Way Id,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
110294,Roman Way Id,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110294,Roman Way Id,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
110294,Roman Way Id,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,23.48
110294,Roman Way Id,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,14.68
110294,Roman Way Id,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,25.71
110294,Roman Way Id,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,41.4
110294,Roman Way Id,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,99.5
110294,Roman Way Id,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,65.1
110294,Roman Way Id,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,109.9
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,51.0,L3 Active Power,kW,5.38
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.28
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,51.0,L1 Active Power,kW,7.8
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,51.0,N Current (RMS),A,15.8
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,51.0,L3 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,51.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,51.0,L1 Current (RMS),A,33.2
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,9.56
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.62
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.26
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,41.0,N Current (RMS),A,21.6
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,40.7
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.65
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.13
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,32.0,L1 Active Power,kW,7.03
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,32.0,N Current (RMS),A,13.0
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,32.0,L3 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,32.0,L2 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,32.0,L1 Current (RMS),A,30.4
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.88
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,21.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.96
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.08
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.67
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,11.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-05 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
110294,Roman Way Id,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
110294,Roman Way Id,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
110294,Roman Way Id,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110294,Roman Way Id,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
110294,Roman Way Id,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,21.61
110294,Roman Way Id,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,14.7
110294,Roman Way Id,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,28.65
110294,Roman Way Id,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,49.6
110294,Roman Way Id,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,91.9
110294,Roman Way Id,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,65.1
110294,Roman Way Id,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,121.0
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,51.0,L3 Active Power,kW,3.73
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.27
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,51.0,L1 Active Power,kW,5.41
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,51.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,51.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,51.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,51.0,L1 Current (RMS),A,23.7
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.81
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,3.66
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.45
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,41.0,N Current (RMS),A,16.8
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,33.6
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.79
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,32.0,L2 Active Power,kW,4.22
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,32.0,L1 Active Power,kW,7.27
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,32.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,32.0,L3 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,32.0,L2 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,32.0,L1 Current (RMS),A,30.7
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.81
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.99
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.93
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.5
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.1
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.96
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,11.0,N Current (RMS),A,13.8
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-05 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
110294,Roman Way Id,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
110294,Roman Way Id,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
110294,Roman Way Id,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110294,Roman Way Id,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
110294,Roman Way Id,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,17.15
110294,Roman Way Id,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,13.22
110294,Roman Way Id,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,23.01
110294,Roman Way Id,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,41.5
110294,Roman Way Id,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,72.8
110294,Roman Way Id,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,59.7
110294,Roman Way Id,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,97.8
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,51.0,L3 Active Power,kW,4.58
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.25
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.48
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,51.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,51.0,L3 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,51.0,L2 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,51.0,L1 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,5.5
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,5.03
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.88
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,41.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,24.5
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,32.0,L3 Active Power,kW,5.29
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,32.0,L2 Active Power,kW,5.31
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,32.0,L1 Active Power,kW,5.9
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,32.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,32.0,L3 Current (RMS),A,24.3
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,32.0,L2 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,32.0,L1 Current (RMS),A,26.1
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.14
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.91
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.7
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.09
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,11.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-05 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
110294,Roman Way Id,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
110294,Roman Way Id,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
110294,Roman Way Id,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110294,Roman Way Id,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
110294,Roman Way Id,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,17.65
110294,Roman Way Id,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,16.45
110294,Roman Way Id,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,20.24
110294,Roman Way Id,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,32.1
110294,Roman Way Id,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,74.7
110294,Roman Way Id,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,72.7
110294,Roman Way Id,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,87.7
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.71
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.34
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.96
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,51.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,51.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,51.0,L2 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,51.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.73
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,6.03
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.93
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,41.0,N Current (RMS),A,12.6
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,29.5
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,32.0,L3 Active Power,kW,5.96
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.36
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.86
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,32.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,32.0,L3 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,32.0,L2 Current (RMS),A,15.7
