Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,32.0,L1 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.16
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.04
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.47
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,4.97
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.78
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,11.0,N Current (RMS),A,27.8
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110294,Roman Way Id,2023-08-05 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
110294,Roman Way Id,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
110294,Roman Way Id,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
110294,Roman Way Id,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110294,Roman Way Id,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
110294,Roman Way Id,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,15.47
110294,Roman Way Id,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,18.87
110294,Roman Way Id,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,17.58
110294,Roman Way Id,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,35.6
110294,Roman Way Id,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,66.2
110294,Roman Way Id,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,84.5
110294,Roman Way Id,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,77.1
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,51.0,L3 Active Power,kW,3.95
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.18
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.4
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,51.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,51.0,L3 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,51.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,51.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.62
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,5.64
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.5
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,41.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,26.9
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.24
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.11
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.95
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,32.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,32.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,32.0,L1 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.87
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.9
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.55
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.28
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.45
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,11.0,N Current (RMS),A,19.5
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-05 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
110294,Roman Way Id,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
110294,Roman Way Id,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
110294,Roman Way Id,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
110294,Roman Way Id,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
110294,Roman Way Id,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,11.9
110294,Roman Way Id,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,15.87
110294,Roman Way Id,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,16.2
110294,Roman Way Id,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,30.0
110294,Roman Way Id,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,51.2
110294,Roman Way Id,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,70.2
110294,Roman Way Id,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,71.6
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,51.0,L3 Active Power,kW,5.13
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.72
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.27
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,51.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,51.0,L3 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,51.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,51.0,L1 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.66
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.92
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.87
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,41.0,N Current (RMS),A,13.8
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.1
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.1
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.13
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,32.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,32.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,32.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,32.0,L1 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.92
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.63
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.13
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,21.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.34
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.84
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,11.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-05 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
110294,Roman Way Id,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
110294,Roman Way Id,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
110294,Roman Way Id,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
110294,Roman Way Id,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
110294,Roman Way Id,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,11.79
110294,Roman Way Id,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,14.71
110294,Roman Way Id,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,14.24
110294,Roman Way Id,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,26.8
110294,Roman Way Id,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,50.8
110294,Roman Way Id,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,65.6
110294,Roman Way Id,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,64.4
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,51.0,L3 Active Power,kW,6.15
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.96
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,51.0,L1 Active Power,kW,6.11
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,51.0,N Current (RMS),A,14.9
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,51.0,L3 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,51.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,51.0,L1 Current (RMS),A,27.6
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.29
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.09
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.98
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,41.0,N Current (RMS),A,14.4
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.78
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.79
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.01
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,32.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,32.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,32.0,L2 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,32.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.86
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.17
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,21.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.8
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,7.88
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,11.0,N Current (RMS),A,35.9
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,38.4
110294,Roman Way Id,2023-08-05 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
110294,Roman Way Id,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
110294,Roman Way Id,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
110294,Roman Way Id,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110294,Roman Way Id,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110294,Roman Way Id,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,14.88
110294,Roman Way Id,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,17.24
110294,Roman Way Id,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,16.82
110294,Roman Way Id,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,28.9
110294,Roman Way Id,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,64.9
110294,Roman Way Id,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,76.2
110294,Roman Way Id,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,74.0
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,51.0,L3 Active Power,kW,3.72
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.01
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.14
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,51.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,51.0,L3 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,51.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,51.0,L1 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,5.66
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.74
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.66
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,41.0,N Current (RMS),A,18.3
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.25
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.55
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.87
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,32.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,32.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,32.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.32
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.21
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.47
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,21.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.46
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,8.06
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.8
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,11.0,N Current (RMS),A,36.0
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,38.1
110294,Roman Way Id,2023-08-05 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
110294,Roman Way Id,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
110294,Roman Way Id,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
110294,Roman Way Id,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110294,Roman Way Id,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
110294,Roman Way Id,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,16.42
110294,Roman Way Id,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,18.53
110294,Roman Way Id,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,16.91
110294,Roman Way Id,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,35.7
110294,Roman Way Id,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,71.1
110294,Roman Way Id,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,81.9
110294,Roman Way Id,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,75.0
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.02
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.85
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.99
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,51.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,51.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,51.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,51.0,L1 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.31
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.56
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,41.0,N Current (RMS),A,18.0
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.68
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.72
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.69
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,32.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,32.0,L3 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,32.0,L2 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.66
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.28
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.96
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,21.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.67
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,11.0,N Current (RMS),A,36.2
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-05 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,38.0
110294,Roman Way Id,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
110294,Roman Way Id,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
110294,Roman Way Id,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
110294,Roman Way Id,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
110294,Roman Way Id,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
110294,Roman Way Id,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,12.34
110294,Roman Way Id,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,11.17
110294,Roman Way Id,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,22.88
110294,Roman Way Id,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,54.9
110294,Roman Way Id,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,53.3
110294,Roman Way Id,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,50.4
110294,Roman Way Id,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,97.6
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.56
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.61
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,51.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,51.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,51.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.27
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.55
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.61
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,41.0,N Current (RMS),A,25.3
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.0
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.94
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.48
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,32.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,32.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,32.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,32.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.81
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.73
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.33
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,11.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-05 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
110294,Roman Way Id,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
110294,Roman Way Id,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
110294,Roman Way Id,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110294,Roman Way Id,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
110294,Roman Way Id,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,8.41
110294,Roman Way Id,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,8.64
110294,Roman Way Id,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,15.5
110294,Roman Way Id,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,33.9
110294,Roman Way Id,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,38.0
110294,Roman Way Id,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,40.7
110294,Roman Way Id,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,68.5
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.37
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.81
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.66
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,51.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,51.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,51.0,L1 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.89
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.33
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.09
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,41.0,N Current (RMS),A,32.7
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,36.2
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.5
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.47
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.56
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,32.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,32.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,32.0,L1 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.72
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.27
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.86
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,21.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.53
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.7
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.62
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,11.0,N Current (RMS),A,15.3
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-05 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
110294,Roman Way Id,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
110294,Roman Way Id,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
110294,Roman Way Id,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
110294,Roman Way Id,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
110294,Roman Way Id,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,7.18
110294,Roman Way Id,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,8.83
110294,Roman Way Id,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,16.75
110294,Roman Way Id,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,40.1
110294,Roman Way Id,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,33.1
110294,Roman Way Id,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,41.6
110294,Roman Way Id,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.56
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.86
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.36
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,51.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,51.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,51.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,51.0,L1 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,5.68
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.59
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,41.0,N Current (RMS),A,36.3
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,53.0
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.87
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.47
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.83
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,32.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,32.0,L3 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,32.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,32.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.62
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.9
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.95
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,21.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.14
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.53
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,11.0,N Current (RMS),A,14.8
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-05 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
110294,Roman Way Id,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
110294,Roman Way Id,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
110294,Roman Way Id,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110294,Roman Way Id,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
110294,Roman Way Id,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,12.75
110294,Roman Way Id,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,13.99
110294,Roman Way Id,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,22.27
110294,Roman Way Id,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,40.6
110294,Roman Way Id,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,55.2
110294,Roman Way Id,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,62.6
110294,Roman Way Id,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,95.5
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,51.0,L3 Active Power,kW,3.68
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.81
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.87
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,51.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,51.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,51.0,L2 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,51.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
