Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.67
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.25
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,13.48
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,41.0,N Current (RMS),A,46.7
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,56.8
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.48
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.21
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.99
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,32.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,32.0,L3 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,32.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,32.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.63
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.63
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.81
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,21.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.23
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.62
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,11.0,N Current (RMS),A,19.0
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-05 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
110294,Roman Way Id,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
110294,Roman Way Id,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
110294,Roman Way Id,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110294,Roman Way Id,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
110294,Roman Way Id,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,14.43
110294,Roman Way Id,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,9.63
110294,Roman Way Id,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,25.77
110294,Roman Way Id,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,60.9
110294,Roman Way Id,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,60.7
110294,Roman Way Id,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,47.1
110294,Roman Way Id,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,109.2
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.59
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.12
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.05
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,51.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,51.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,51.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,51.0,L1 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.29
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,-4.4
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.65
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,41.0,N Current (RMS),A,56.6
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,57.8
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.89
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.0
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.88
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,32.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,32.0,L3 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,32.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,32.0,L1 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.62
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.38
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,21.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.46
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.29
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,4.94
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.89
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,11.0,N Current (RMS),A,20.6
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-05 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
110294,Roman Way Id,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
110294,Roman Way Id,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
110294,Roman Way Id,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
110294,Roman Way Id,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110294,Roman Way Id,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110294,Roman Way Id,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,9.66
110294,Roman Way Id,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,6.26
110294,Roman Way Id,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,26.85
110294,Roman Way Id,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,74.0
110294,Roman Way Id,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,43.2
110294,Roman Way Id,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,34.1
110294,Roman Way Id,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,114.3
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.96
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.04
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,51.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,51.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,51.0,L1 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.7
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.87
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,14.94
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,41.0,N Current (RMS),A,53.9
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,62.5
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.37
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.53
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.04
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,32.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,32.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,32.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,32.0,L1 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.6
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.21
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.16
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,21.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.79
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.32
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.62
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,11.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-05 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
110294,Roman Way Id,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
110294,Roman Way Id,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
110294,Roman Way Id,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
110294,Roman Way Id,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
110294,Roman Way Id,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,10.63
110294,Roman Way Id,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,9.14
110294,Roman Way Id,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,27.8
110294,Roman Way Id,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,67.6
110294,Roman Way Id,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,49.2
110294,Roman Way Id,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,44.0
110294,Roman Way Id,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,117.8
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.81
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.78
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,51.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,51.0,L2 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,51.0,L1 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,5.63
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.08
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,14.75
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,41.0,N Current (RMS),A,46.4
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,61.9
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.75
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.14
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.12
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,32.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,32.0,L3 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,32.0,L2 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,32.0,L1 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.56
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.64
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.47
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,21.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.65
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.3
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,11.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-05 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
110294,Roman Way Id,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
110294,Roman Way Id,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
110294,Roman Way Id,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
110294,Roman Way Id,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
110294,Roman Way Id,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,11.3
110294,Roman Way Id,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,9.34
110294,Roman Way Id,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,24.42
110294,Roman Way Id,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,54.2
110294,Roman Way Id,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
110294,Roman Way Id,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,44.4
110294,Roman Way Id,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,104.6
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.27
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,51.0,L2 Active Power,kW,5.21
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.59
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,51.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,51.0,L2 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,51.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,5.03
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,14.16
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,41.0,N Current (RMS),A,39.7
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,59.6
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.94
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.19
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.83
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,32.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,32.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,32.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,32.0,L1 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.56
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.97
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,21.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.58
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.56
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,11.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-05 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
110294,Roman Way Id,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
110294,Roman Way Id,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
110294,Roman Way Id,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
110294,Roman Way Id,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110294,Roman Way Id,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,11.45
110294,Roman Way Id,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,13.68
110294,Roman Way Id,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,25.2
110294,Roman Way Id,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,48.4
110294,Roman Way Id,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
110294,Roman Way Id,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,61.1
110294,Roman Way Id,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,107.8
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.33
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.53
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,51.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,51.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,51.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.98
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.88
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,41.0,N Current (RMS),A,41.8
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,58.4
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.73
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.61
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,32.0,L1 Active Power,kW,4.76
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,32.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,32.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,32.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,32.0,L1 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.24
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.17
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.53
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,21.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.84
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.34
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,11.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-05 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
110294,Roman Way Id,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
110294,Roman Way Id,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
110294,Roman Way Id,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110294,Roman Way Id,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
110294,Roman Way Id,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,9.88
110294,Roman Way Id,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,11.82
110294,Roman Way Id,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,24.1
110294,Roman Way Id,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,51.7
110294,Roman Way Id,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,44.6
110294,Roman Way Id,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,53.9
110294,Roman Way Id,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,103.0
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.75
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.41
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.22
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,51.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,51.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,51.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,51.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,-0.03
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,0.02
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,13.16
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,41.0,N Current (RMS),A,47.2
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,55.4
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.16
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.72
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,32.0,L1 Active Power,kW,6.97
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,32.0,N Current (RMS),A,15.3
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,32.0,L3 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,32.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,32.0,L1 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.69
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.2
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.95
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,21.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,11.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-05 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
110294,Roman Way Id,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
110294,Roman Way Id,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
110294,Roman Way Id,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110294,Roman Way Id,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110294,Roman Way Id,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,6.47
110294,Roman Way Id,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,7.42
110294,Roman Way Id,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,25.99
110294,Roman Way Id,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,69.0
110294,Roman Way Id,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,30.5
110294,Roman Way Id,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,39.0
110294,Roman Way Id,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,110.4
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.47
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.44
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.28
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,51.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,51.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,51.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,51.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.56
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.81
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,41.0,N Current (RMS),A,38.4
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,49.7
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.32
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.92
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,32.0,L1 Active Power,kW,5.11
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,32.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,32.0,L3 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,32.0,L2 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,32.0,L1 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.77
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.97
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.95
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.28
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,11.0,N Current (RMS),A,23.7
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-05 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,27.0
110294,Roman Way Id,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
110294,Roman Way Id,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
110294,Roman Way Id,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
110294,Roman Way Id,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
110294,Roman Way Id,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110294,Roman Way Id,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110294,Roman Way Id,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,10.07
110294,Roman Way Id,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,10.79
110294,Roman Way Id,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,25.45
110294,Roman Way Id,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,63.4
110294,Roman Way Id,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,44.7
110294,Roman Way Id,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,50.1
110294,Roman Way Id,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,109.4
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.47
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.1
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.24
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,51.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,51.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,51.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.55
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.63
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,13.86
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,41.0,N Current (RMS),A,44.2
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,58.1
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.59
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,32.0,L2 Active Power,kW,5.97
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.31
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,32.0,N Current (RMS),A,12.6
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,32.0,L3 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,32.0,L2 Current (RMS),A,25.9
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,32.0,L1 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.61
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.82
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.84
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,21.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,11.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-05 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
110294,Roman Way Id,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
110294,Roman Way Id,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
110294,Roman Way Id,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110294,Roman Way Id,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
110294,Roman Way Id,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
110294,Roman Way Id,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,10.43
110294,Roman Way Id,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,12.75
