Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,21.71
110294,Roman Way Id,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,40.7
110294,Roman Way Id,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,47.0
110294,Roman Way Id,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,56.3
110294,Roman Way Id,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,92.9
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.4
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,51.0,L2 Active Power,kW,5.05
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.1
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,51.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,51.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,51.0,L2 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,51.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.34
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.5
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,41.0,N Current (RMS),A,49.8
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,57.0
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.19
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,32.0,L2 Active Power,kW,5.13
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.47
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,32.0,N Current (RMS),A,12.5
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,32.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,32.0,L2 Current (RMS),A,24.5
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,32.0,L1 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.7
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.23
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.83
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,21.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.87
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,11.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-05 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
110294,Roman Way Id,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
110294,Roman Way Id,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
110294,Roman Way Id,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
110294,Roman Way Id,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
110294,Roman Way Id,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110294,Roman Way Id,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
110294,Roman Way Id,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
110294,Roman Way Id,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,8.21
110294,Roman Way Id,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,12.13
110294,Roman Way Id,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,22.58
110294,Roman Way Id,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,48.4
110294,Roman Way Id,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,38.0
110294,Roman Way Id,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,54.7
110294,Roman Way Id,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,96.1
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.46
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.84
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.42
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,51.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,51.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,51.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,51.0,L1 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.69
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.61
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.1
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,41.0,N Current (RMS),A,42.7
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,51.0
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.77
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,32.0,L2 Active Power,kW,4.03
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,32.0,L1 Active Power,kW,4.13
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,32.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,32.0,L3 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,32.0,L2 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,32.0,L1 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.75
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.74
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.95
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,21.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.82
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.83
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.88
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,11.0,N Current (RMS),A,12.5
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-05 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
110294,Roman Way Id,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
110294,Roman Way Id,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
110294,Roman Way Id,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
110294,Roman Way Id,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
110294,Roman Way Id,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
110294,Roman Way Id,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,9.98
110294,Roman Way Id,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,9.82
110294,Roman Way Id,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,22.52
110294,Roman Way Id,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,52.4
110294,Roman Way Id,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,44.2
110294,Roman Way Id,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,46.4
110294,Roman Way Id,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,96.3
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.01
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.2
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.15
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,51.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,51.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,51.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,51.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,6.99
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,19.65
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,41.0,N Current (RMS),A,58.2
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,30.2
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,83.2
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.43
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.04
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.79
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,32.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,32.0,L2 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,32.0,L1 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.72
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.82
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,21.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.52
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.78
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.75
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,11.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-05 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
110294,Roman Way Id,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
110294,Roman Way Id,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
110294,Roman Way Id,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110294,Roman Way Id,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110294,Roman Way Id,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,13.21
110294,Roman Way Id,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,10.53
110294,Roman Way Id,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,28.17
110294,Roman Way Id,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,64.4
110294,Roman Way Id,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,57.3
110294,Roman Way Id,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,49.5
110294,Roman Way Id,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,119.9
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.03
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.08
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,51.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,51.0,L2 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,51.0,L1 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,6.48
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.03
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,14.73
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,41.0,N Current (RMS),A,44.6
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,28.6
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,62.4
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.57
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.8
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.39
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,32.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,32.0,L2 Current (RMS),A,21.9
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,32.0,L1 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.69
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.99
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.79
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,21.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.49
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.62
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,11.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-05 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
110294,Roman Way Id,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
110294,Roman Way Id,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
110294,Roman Way Id,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110294,Roman Way Id,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
110294,Roman Way Id,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,12.82
110294,Roman Way Id,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,12.03
110294,Roman Way Id,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,24.62
110294,Roman Way Id,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,52.0
110294,Roman Way Id,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,55.6
110294,Roman Way Id,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,54.4
110294,Roman Way Id,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,104.9
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.54
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.27
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.34
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,51.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,51.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,51.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,51.0,L1 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,5.12
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.21
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.35
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,41.0,N Current (RMS),A,41.0
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,52.1
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.37
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.83
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,32.0,L1 Active Power,kW,4.98
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,32.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,32.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,32.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,32.0,L1 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.97
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.51
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.11
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,21.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.8
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.11
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.29
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,11.0,N Current (RMS),A,13.4
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-05 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
110294,Roman Way Id,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
110294,Roman Way Id,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
110294,Roman Way Id,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
110294,Roman Way Id,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
110294,Roman Way Id,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,12.8
110294,Roman Way Id,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,9.53
110294,Roman Way Id,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,24.1
110294,Roman Way Id,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,57.9
110294,Roman Way Id,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,56.0
110294,Roman Way Id,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,45.2
110294,Roman Way Id,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,103.6
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.57
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.41
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.0
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,51.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,51.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,51.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,51.0,L1 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.54
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,3.19
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.35
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,41.0,N Current (RMS),A,32.8
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,51.8
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.43
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.89
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,32.0,L1 Active Power,kW,6.19
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,32.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,32.0,L3 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,32.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,32.0,L1 Current (RMS),A,27.3
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.53
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.74
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,21.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,4.63
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.3
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,11.0,N Current (RMS),A,23.2
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110294,Roman Way Id,2023-08-05 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
110294,Roman Way Id,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
110294,Roman Way Id,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
110294,Roman Way Id,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110294,Roman Way Id,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
110294,Roman Way Id,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,12.45
110294,Roman Way Id,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,14.62
110294,Roman Way Id,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,24.54
110294,Roman Way Id,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,49.6
110294,Roman Way Id,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
110294,Roman Way Id,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,65.9
110294,Roman Way Id,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,105.5
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.67
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.65
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,51.0,L1 Active Power,kW,4.39
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,51.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,51.0,L3 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,51.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,51.0,L1 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.04
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.42
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,14.07
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,41.0,N Current (RMS),A,39.9
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,58.9
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.29
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.36
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.92
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,32.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,32.0,L3 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,32.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,32.0,L1 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.82
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.85
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.66
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.44
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,11.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-05 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
110294,Roman Way Id,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
110294,Roman Way Id,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
110294,Roman Way Id,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110294,Roman Way Id,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
110294,Roman Way Id,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,11.0
110294,Roman Way Id,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,10.92
110294,Roman Way Id,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,26.67
110294,Roman Way Id,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,63.4
110294,Roman Way Id,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,48.0
110294,Roman Way Id,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,51.1
110294,Roman Way Id,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,114.0
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,51.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.82
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,51.0,L1 Active Power,kW,7.7
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,51.0,N Current (RMS),A,19.1
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,51.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,51.0,L1 Current (RMS),A,34.5
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.46
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.62
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.4
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,41.0,N Current (RMS),A,36.8
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,52.2
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.63
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,32.0,L1 Active Power,kW,8.85
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,32.0,N Current (RMS),A,21.4
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,32.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,32.0,L1 Current (RMS),A,37.6
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.48
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.7
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.09
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.65
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.25
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,11.0,N Current (RMS),A,12.1
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-05 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
110294,Roman Way Id,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
110294,Roman Way Id,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
110294,Roman Way Id,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110294,Roman Way Id,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
110294,Roman Way Id,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,8.86
110294,Roman Way Id,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,10.14
110294,Roman Way Id,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,33.28
110294,Roman Way Id,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,86.0
110294,Roman Way Id,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,39.2
110294,Roman Way Id,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,49.6
110294,Roman Way Id,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,141.0
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.75
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.03
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,51.0,L1 Active Power,kW,6.14
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,51.0,N Current (RMS),A,14.3
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,51.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,51.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,51.0,L1 Current (RMS),A,27.5
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.58
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.97
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.74
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,41.0,N Current (RMS),A,38.1
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,52.0
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.42
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.03
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,32.0,L1 Active Power,kW,6.51
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,32.0,N Current (RMS),A,14.0
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,32.0,L3 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,32.0,L1 Current (RMS),A,27.8
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.32
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.38
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.72
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,21.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.25
