Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.88
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,11.0,N Current (RMS),A,15.6
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-05 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
110294,Roman Way Id,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
110294,Roman Way Id,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110294,Roman Way Id,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
110294,Roman Way Id,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,10.29
110294,Roman Way Id,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,9.62
110294,Roman Way Id,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,29.98
110294,Roman Way Id,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,77.4
110294,Roman Way Id,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,45.9
110294,Roman Way Id,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,46.4
110294,Roman Way Id,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,127.8
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.41
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.82
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,51.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,51.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,51.0,L1 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.0
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,0.18
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.03
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,41.0,N Current (RMS),A,20.9
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.9
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.75
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,32.0,L1 Active Power,kW,6.1
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,32.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,32.0,L3 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,32.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,32.0,L1 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.4
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.07
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.2
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,21.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.78
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.28
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.98
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,11.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-05 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
110294,Roman Way Id,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
110294,Roman Way Id,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
110294,Roman Way Id,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110294,Roman Way Id,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
110294,Roman Way Id,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,11.13
110294,Roman Way Id,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,8.66
110294,Roman Way Id,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,19.16
110294,Roman Way Id,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,47.3
110294,Roman Way Id,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,48.2
110294,Roman Way Id,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,42.6
110294,Roman Way Id,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,84.0
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.72
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.25
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.83
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,51.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,51.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,51.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,51.0,L1 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.75
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.41
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.23
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,41.0,N Current (RMS),A,23.6
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.35
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.16
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,32.0,L1 Active Power,kW,8.32
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,32.0,N Current (RMS),A,16.3
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,32.0,L3 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,32.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,32.0,L1 Current (RMS),A,35.1
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.55
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.6
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.96
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,21.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.48
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.21
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.78
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,11.0,N Current (RMS),A,18.2
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-05 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
110294,Roman Way Id,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
110294,Roman Way Id,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
110294,Roman Way Id,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110294,Roman Way Id,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
110294,Roman Way Id,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,14.36
110294,Roman Way Id,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,9.8
110294,Roman Way Id,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,22.14
110294,Roman Way Id,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,54.8
110294,Roman Way Id,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,61.1
110294,Roman Way Id,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
110294,Roman Way Id,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,95.8
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.61
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.8
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.89
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,51.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,51.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,51.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,51.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.38
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.2
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.38
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,41.0,N Current (RMS),A,22.2
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.47
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,32.0,L2 Active Power,kW,4.19
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,32.0,L1 Active Power,kW,8.9
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,32.0,N Current (RMS),A,18.1
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,32.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,32.0,L2 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,32.0,L1 Current (RMS),A,38.5
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.43
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.46
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.91
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,21.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.49
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.51
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,11.0,N Current (RMS),A,16.8
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-05 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
110294,Roman Way Id,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
110294,Roman Way Id,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
110294,Roman Way Id,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110294,Roman Way Id,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110294,Roman Way Id,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,13.25
110294,Roman Way Id,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,12.77
110294,Roman Way Id,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,23.58
110294,Roman Way Id,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,52.2
110294,Roman Way Id,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,56.9
110294,Roman Way Id,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,58.5
110294,Roman Way Id,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,102.0
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.59
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,51.0,L3 Active Power,kW,3.35
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.53
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.45
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,51.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,51.0,L3 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,51.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.09
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.41
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.46
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,41.0,N Current (RMS),A,20.9
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,32.0,L3 Active Power,kW,5.92
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.81
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,32.0,L1 Active Power,kW,10.91
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,32.0,N Current (RMS),A,23.3
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,32.0,L3 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,32.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,32.0,L1 Current (RMS),A,46.5
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.58
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.98
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,21.0,N Current (RMS),A,13.9
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.88
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.83
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.71
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,11.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-05 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
110294,Roman Way Id,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
110294,Roman Way Id,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
110294,Roman Way Id,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110294,Roman Way Id,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
110294,Roman Way Id,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,13.83
110294,Roman Way Id,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,12.73
110294,Roman Way Id,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,22.66
110294,Roman Way Id,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,48.2
110294,Roman Way Id,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,59.3
110294,Roman Way Id,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,59.7
110294,Roman Way Id,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,97.9
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,51.0,L3 Active Power,kW,3.07
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.21
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,51.0,L1 Active Power,kW,4.39
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,51.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,51.0,L3 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,51.0,L2 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,51.0,L1 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.59
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.42
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.54
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,41.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,32.0,L3 Active Power,kW,6.05
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.27
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,32.0,L1 Active Power,kW,6.62
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,32.0,N Current (RMS),A,15.6
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,32.0,L3 Current (RMS),A,28.0
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,32.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,32.0,L1 Current (RMS),A,29.1
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.95
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.94
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,21.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.52
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.13
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,11.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-05 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
110294,Roman Way Id,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
110294,Roman Way Id,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
110294,Roman Way Id,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110294,Roman Way Id,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
110294,Roman Way Id,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,15.46
110294,Roman Way Id,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,11.46
110294,Roman Way Id,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,17.63
110294,Roman Way Id,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,36.7
110294,Roman Way Id,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,66.5
110294,Roman Way Id,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,53.4
110294,Roman Way Id,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,78.1
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.29
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.42
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.01
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,51.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,51.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,51.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,5.78
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.96
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.03
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,41.0,N Current (RMS),A,22.2
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,31.3
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.9
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.06
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,32.0,L1 Active Power,kW,4.96
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,32.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,32.0,L3 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,32.0,L2 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,32.0,L1 Current (RMS),A,23.1
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.37
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.37
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.62
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,21.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.4
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.05
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,11.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-05 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
110294,Roman Way Id,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
110294,Roman Way Id,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
110294,Roman Way Id,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
110294,Roman Way Id,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
110294,Roman Way Id,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,14.79
110294,Roman Way Id,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,13.88
110294,Roman Way Id,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,18.02
110294,Roman Way Id,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,30.1
110294,Roman Way Id,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,63.4
110294,Roman Way Id,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,61.9
110294,Roman Way Id,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,79.5
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.01
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.06
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,51.0,L1 Active Power,kW,6.03
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,51.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,51.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,51.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,51.0,L1 Current (RMS),A,26.3
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.6
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.85
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.41
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,41.0,N Current (RMS),A,17.7
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.7
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.13
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,32.0,L1 Active Power,kW,4.18
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,32.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,32.0,L3 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,32.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,32.0,L1 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.99
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.11
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.1
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,21.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.4
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,11.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-05 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
110294,Roman Way Id,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
110294,Roman Way Id,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
110294,Roman Way Id,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
110294,Roman Way Id,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
110294,Roman Way Id,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,14.69
110294,Roman Way Id,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,10.3
110294,Roman Way Id,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,18.15
110294,Roman Way Id,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,36.5
110294,Roman Way Id,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,63.4
110294,Roman Way Id,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,46.8
110294,Roman Way Id,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,79.4
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.42
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,51.0,L1 Active Power,kW,8.33
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,51.0,N Current (RMS),A,21.2
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,51.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,51.0,L1 Current (RMS),A,35.5
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.66
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.28
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,41.0,N Current (RMS),A,18.1
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.58
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.98
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,32.0,L1 Active Power,kW,4.32
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,32.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,32.0,L3 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,32.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,32.0,L1 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.89
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.22
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,21.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.5
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.12
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,11.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-05 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
110294,Roman Way Id,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
110294,Roman Way Id,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
110294,Roman Way Id,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110294,Roman Way Id,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110294,Roman Way Id,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,13.41
110294,Roman Way Id,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,9.65
110294,Roman Way Id,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,20.57
110294,Roman Way Id,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,42.1
110294,Roman Way Id,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,58.5
110294,Roman Way Id,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,45.1
110294,Roman Way Id,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,88.6
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.51
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,51.0,L1 Active Power,kW,8.28
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,51.0,N Current (RMS),A,22.8
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,51.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,51.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,51.0,L1 Current (RMS),A,37.1
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.31
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.24
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.93
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,41.0,N Current (RMS),A,21.7
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,31.6
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.32
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.94
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,32.0,L1 Active Power,kW,9.41
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,32.0,N Current (RMS),A,20.3
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,32.0,L3 Current (RMS),A,11.9
