Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,32.0,L2 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,32.0,L1 Current (RMS),A,40.6
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.47
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.45
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.68
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,21.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.96
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.88
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,11.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-05 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
110294,Roman Way Id,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
110294,Roman Way Id,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
110294,Roman Way Id,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110294,Roman Way Id,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
110294,Roman Way Id,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,13.56
110294,Roman Way Id,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,8.29
110294,Roman Way Id,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,26.18
110294,Roman Way Id,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,61.8
110294,Roman Way Id,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,58.1
110294,Roman Way Id,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,40.7
110294,Roman Way Id,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,112.8
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.49
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.29
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,51.0,L1 Active Power,kW,6.97
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,51.0,N Current (RMS),A,17.4
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,51.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,51.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,51.0,L1 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.93
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.68
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.12
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,41.0,N Current (RMS),A,13.0
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.38
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.87
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,32.0,L1 Active Power,kW,9.32
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,32.0,N Current (RMS),A,17.6
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,32.0,L2 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,32.0,L1 Current (RMS),A,39.8
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.54
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.34
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.87
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,21.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.76
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,11.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-05 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
110294,Roman Way Id,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
110294,Roman Way Id,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
110294,Roman Way Id,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110294,Roman Way Id,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110294,Roman Way Id,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,11.43
110294,Roman Way Id,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,9.34
110294,Roman Way Id,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,24.08
110294,Roman Way Id,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,51.8
110294,Roman Way Id,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,49.5
110294,Roman Way Id,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,43.7
110294,Roman Way Id,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,103.4
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.58
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.48
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,51.0,L1 Active Power,kW,6.75
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,51.0,N Current (RMS),A,16.2
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,51.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,51.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,51.0,L1 Current (RMS),A,28.9
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.77
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.21
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.65
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,41.0,N Current (RMS),A,15.5
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.07
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,32.0,L2 Active Power,kW,5.07
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,32.0,L1 Active Power,kW,9.59
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,32.0,N Current (RMS),A,20.1
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,32.0,L2 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,32.0,L1 Current (RMS),A,41.0
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.68
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.47
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.97
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,21.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.9
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.75
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,11.0,N Current (RMS),A,19.7
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-05 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
110294,Roman Way Id,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
110294,Roman Way Id,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
110294,Roman Way Id,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110294,Roman Way Id,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
110294,Roman Way Id,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,12.99
110294,Roman Way Id,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,10.44
110294,Roman Way Id,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,27.7
110294,Roman Way Id,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,56.6
110294,Roman Way Id,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,57.3
110294,Roman Way Id,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,48.2
110294,Roman Way Id,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,117.6
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,51.0,L3 Active Power,kW,3.5
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.86
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,51.0,L1 Active Power,kW,8.14
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,51.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,51.0,L3 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,51.0,L2 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,51.0,L1 Current (RMS),A,34.8
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.11
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.67
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.11
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,41.0,N Current (RMS),A,18.3
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.78
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.22
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,32.0,L1 Active Power,kW,9.52
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,32.0,N Current (RMS),A,21.9
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,32.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,32.0,L2 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,32.0,L1 Current (RMS),A,40.7
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.58
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.33
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.84
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,21.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.87
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.16
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,11.0,N Current (RMS),A,19.3
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-05 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
110294,Roman Way Id,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
110294,Roman Way Id,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
110294,Roman Way Id,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110294,Roman Way Id,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110294,Roman Way Id,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,13.85
110294,Roman Way Id,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,7.9
110294,Roman Way Id,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,26.2
110294,Roman Way Id,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,60.7
110294,Roman Way Id,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,61.8
110294,Roman Way Id,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,40.6
110294,Roman Way Id,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,111.6
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.72
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.22
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,51.0,L1 Active Power,kW,9.26
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,51.0,N Current (RMS),A,22.8
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,51.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,51.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,51.0,L1 Current (RMS),A,39.4
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.75
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.11
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.71
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,41.0,N Current (RMS),A,19.8
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.79
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,32.0,L2 Active Power,kW,10.83
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,32.0,L1 Active Power,kW,9.57
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,32.0,N Current (RMS),A,26.4
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,32.0,L2 Current (RMS),A,48.7
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,32.0,L1 Current (RMS),A,40.4
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.38
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.05
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,21.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.86
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.63
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.11
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,11.0,N Current (RMS),A,17.2
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-05 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
110294,Roman Way Id,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
110294,Roman Way Id,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
110294,Roman Way Id,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110294,Roman Way Id,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
110294,Roman Way Id,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,11.17
110294,Roman Way Id,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,14.94
110294,Roman Way Id,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,26.68
110294,Roman Way Id,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,52.7
110294,Roman Way Id,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
110294,Roman Way Id,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,67.7
110294,Roman Way Id,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,113.3
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,51.0,L3 Active Power,kW,5.77
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.46
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,51.0,L1 Active Power,kW,9.35
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,51.0,N Current (RMS),A,24.1
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,51.0,L3 Current (RMS),A,26.0
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,51.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,51.0,L1 Current (RMS),A,41.3
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.86
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.06
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.55
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,41.0,N Current (RMS),A,18.5
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.57
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.72
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,32.0,L1 Active Power,kW,10.69
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,32.0,N Current (RMS),A,28.0
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,32.0,L2 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,32.0,L1 Current (RMS),A,45.7
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.92
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.58
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.42
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,21.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.1
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.2
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.24
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,11.0,N Current (RMS),A,22.3
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-05 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
110294,Roman Way Id,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
110294,Roman Way Id,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
110294,Roman Way Id,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110294,Roman Way Id,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
110294,Roman Way Id,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,15.22
110294,Roman Way Id,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,5.89
110294,Roman Way Id,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,27.23
110294,Roman Way Id,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,65.2
110294,Roman Way Id,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
110294,Roman Way Id,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,31.8
110294,Roman Way Id,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,117.1
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.52
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.59
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.58
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,51.0,L1 Active Power,kW,5.02
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,51.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,51.0,L3 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,51.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,51.0,L1 Current (RMS),A,21.9
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.57
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.71
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.76
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,41.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.43
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.2
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,32.0,L1 Active Power,kW,4.09
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,32.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,32.0,L3 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,32.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,32.0,L1 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.62
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.73
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.1
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,21.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.78
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.16
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,11.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-05 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
110294,Roman Way Id,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
110294,Roman Way Id,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
110294,Roman Way Id,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110294,Roman Way Id,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
110294,Roman Way Id,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,11.0
110294,Roman Way Id,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,7.52
110294,Roman Way Id,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,15.14
110294,Roman Way Id,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,37.3
110294,Roman Way Id,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,47.7
110294,Roman Way Id,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,39.0
110294,Roman Way Id,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,68.1
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,51.0,L3 Active Power,kW,4.45
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.7
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.96
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,51.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,51.0,L3 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,51.0,L1 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.17
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.25
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,41.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.2
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.39
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.31
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,32.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,32.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,32.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.52
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.58
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.86
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.89
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.05
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,11.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-05 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
110294,Roman Way Id,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
110294,Roman Way Id,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
110294,Roman Way Id,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110294,Roman Way Id,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
110294,Roman Way Id,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,13.76
110294,Roman Way Id,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,5.92
110294,Roman Way Id,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,13.42
110294,Roman Way Id,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,38.8
110294,Roman Way Id,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,59.2
110294,Roman Way Id,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,32.0
110294,Roman Way Id,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,61.6
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,51.0,L3 Active Power,kW,4.33
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.54
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.5
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,51.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,51.0,L3 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,51.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,51.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.23
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.97
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.5
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,41.0,N Current (RMS),A,23.2
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,34.7
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.74
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.63
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,32.0,L1 Active Power,kW,4.23
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,32.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,32.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,32.0,L1 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.69
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.77
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.92
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,21.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.91
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.98
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,11.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-05 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
110294,Roman Way Id,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
110294,Roman Way Id,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
110294,Roman Way Id,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110294,Roman Way Id,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110294,Roman Way Id,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
110294,Roman Way Id,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,15.92
110294,Roman Way Id,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,7.93
110294,Roman Way Id,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,14.14
110294,Roman Way Id,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,41.5
110294,Roman Way Id,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,69.9
110294,Roman Way Id,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
110294,Roman Way Id,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,64.8
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,51.0,L3 Active Power,kW,3.31
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.58
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.55
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,51.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,51.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,51.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,51.0,L1 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
