Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.77
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.72
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.88
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,41.0,N Current (RMS),A,12.9
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.36
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,32.0,L1 Active Power,kW,6.19
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,32.0,N Current (RMS),A,14.3
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,32.0,L3 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,32.0,L1 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.98
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.73
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,21.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.9
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.18
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,11.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-05 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
110294,Roman Way Id,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
110294,Roman Way Id,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
110294,Roman Way Id,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110294,Roman Way Id,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
110294,Roman Way Id,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,13.94
110294,Roman Way Id,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,9.82
110294,Roman Way Id,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,15.52
110294,Roman Way Id,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,32.7
110294,Roman Way Id,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,61.3
110294,Roman Way Id,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,46.5
110294,Roman Way Id,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,68.9
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,51.0,L3 Active Power,kW,3.47
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.71
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.42
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,51.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,51.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,51.0,L2 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,51.0,L1 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.99
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.22
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,41.0,N Current (RMS),A,19.2
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.95
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.28
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,32.0,L1 Active Power,kW,4.75
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,32.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,32.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,32.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,32.0,L1 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.72
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.17
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,21.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.57
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.77
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.42
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,11.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-05 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
110294,Roman Way Id,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
110294,Roman Way Id,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
110294,Roman Way Id,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110294,Roman Way Id,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
110294,Roman Way Id,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,12.89
110294,Roman Way Id,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,9.63
110294,Roman Way Id,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,17.16
110294,Roman Way Id,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,35.3
110294,Roman Way Id,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,55.9
110294,Roman Way Id,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,45.6
110294,Roman Way Id,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,75.4
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,51.0,L3 Active Power,kW,3.2
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,51.0,L2 Active Power,kW,5.15
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,51.0,L1 Active Power,kW,7.74
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,51.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,51.0,L3 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,51.0,L2 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,51.0,L1 Current (RMS),A,33.4
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.31
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.53
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.96
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,41.0,N Current (RMS),A,15.4
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.35
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,32.0,L2 Active Power,kW,4.74
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,32.0,L1 Active Power,kW,4.41
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,32.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,32.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,32.0,L2 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,32.0,L1 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.52
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.91
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,21.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.57
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.99
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,11.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-05 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
110294,Roman Way Id,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
110294,Roman Way Id,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
110294,Roman Way Id,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110294,Roman Way Id,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
110294,Roman Way Id,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,10.4
110294,Roman Way Id,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,13.13
110294,Roman Way Id,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,20.02
110294,Roman Way Id,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,39.2
110294,Roman Way Id,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,45.2
110294,Roman Way Id,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,59.5
110294,Roman Way Id,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,86.8
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.5
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.0
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.77
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,51.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,51.0,L3 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,51.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,51.0,L1 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.0
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.77
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.08
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,41.0,N Current (RMS),A,18.4
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.17
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.56
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,32.0,L1 Active Power,kW,5.96
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,32.0,N Current (RMS),A,18.3
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,32.0,L3 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,32.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,32.0,L1 Current (RMS),A,31.1
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.49
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.97
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,21.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.18
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.65
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,11.0,N Current (RMS),A,18.1
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-05 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
110294,Roman Way Id,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
110294,Roman Way Id,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
110294,Roman Way Id,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110294,Roman Way Id,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110294,Roman Way Id,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,12.82
110294,Roman Way Id,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,7.69
110294,Roman Way Id,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,21.46
110294,Roman Way Id,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,56.2
110294,Roman Way Id,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,56.3
110294,Roman Way Id,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,38.4
110294,Roman Way Id,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,94.1
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,51.0,L3 Active Power,kW,4.0
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.65
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.76
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,51.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,51.0,L3 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,51.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,51.0,L1 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.18
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.74
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.18
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,41.0,N Current (RMS),A,15.3
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.17
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.23
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.86
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,32.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,32.0,L3 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,32.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,32.0,L1 Current (RMS),A,24.9
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.62
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.22
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.79
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.29
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,11.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-05 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
110294,Roman Way Id,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
110294,Roman Way Id,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
110294,Roman Way Id,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110294,Roman Way Id,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
110294,Roman Way Id,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,11.69
110294,Roman Way Id,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,9.8
110294,Roman Way Id,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,14.88
110294,Roman Way Id,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,34.8
110294,Roman Way Id,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,51.0
110294,Roman Way Id,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,46.6
110294,Roman Way Id,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,67.7
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.39
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.81
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.91
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,51.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,51.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,51.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,51.0,L1 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.81
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.61
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.58
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,41.0,N Current (RMS),A,16.8
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.51
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.88
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.44
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,32.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,32.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,32.0,L1 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.44
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.7
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.81
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,21.0,N Current (RMS),A,2.8
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.75
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.76
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.72
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,11.0,N Current (RMS),A,24.1
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-05 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
110294,Roman Way Id,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
110294,Roman Way Id,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
110294,Roman Way Id,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110294,Roman Way Id,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
110294,Roman Way Id,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,8.89
110294,Roman Way Id,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,10.77
110294,Roman Way Id,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,14.49
110294,Roman Way Id,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,41.9
110294,Roman Way Id,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,39.5
110294,Roman Way Id,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,54.5
110294,Roman Way Id,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,67.8
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.75
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.09
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.54
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,51.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,51.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,51.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,51.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.89
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.16
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.41
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,41.0,N Current (RMS),A,14.4
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.04
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.77
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,32.0,L1 Active Power,kW,6.98
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,32.0,N Current (RMS),A,18.0
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,32.0,L3 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,32.0,L1 Current (RMS),A,31.7
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.33
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.6
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.86
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,21.0,N Current (RMS),A,3.2
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.86
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.5
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,11.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-05 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
110294,Roman Way Id,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
110294,Roman Way Id,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
110294,Roman Way Id,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110294,Roman Way Id,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
110294,Roman Way Id,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,10.01
110294,Roman Way Id,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,7.48
110294,Roman Way Id,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,18.29
110294,Roman Way Id,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,43.6
110294,Roman Way Id,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,43.9
110294,Roman Way Id,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,35.6
110294,Roman Way Id,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,79.8
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.39
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.11
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.39
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,51.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,51.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,51.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,51.0,L1 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.07
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.16
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,41.0,N Current (RMS),A,13.4
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.26
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.69
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.05
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,32.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,32.0,L3 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,32.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.55
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.74
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,21.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.15
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.89
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,11.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-05 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
110294,Roman Way Id,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
110294,Roman Way Id,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
110294,Roman Way Id,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110294,Roman Way Id,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
110294,Roman Way Id,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,10.45
110294,Roman Way Id,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,7.6
110294,Roman Way Id,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,13.93
110294,Roman Way Id,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,32.2
110294,Roman Way Id,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,46.4
110294,Roman Way Id,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,37.1
110294,Roman Way Id,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,63.6
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.37
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.4
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.05
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,51.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,51.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,51.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,51.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.55
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.03
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,41.0,N Current (RMS),A,16.5
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.12
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.33
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.66
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,32.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,32.0,L3 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.6
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.46
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.72
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.94
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,11.0,N Current (RMS),A,2.4
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-05 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
110294,Roman Way Id,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
110294,Roman Way Id,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
110294,Roman Way Id,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110294,Roman Way Id,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
110294,Roman Way Id,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,11.29
