Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,7.49
110294,Roman Way Id,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,12.4
110294,Roman Way Id,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,31.1
110294,Roman Way Id,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,50.1
110294,Roman Way Id,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,37.4
110294,Roman Way Id,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,57.5
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.94
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.35
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.39
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,51.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,51.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,51.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,51.0,L1 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.28
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.75
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.59
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,41.0,N Current (RMS),A,15.0
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.47
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.14
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.3
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,32.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,32.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,32.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.4
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.67
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.76
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,21.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,11.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-05 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
110294,Roman Way Id,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
110294,Roman Way Id,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
110294,Roman Way Id,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110294,Roman Way Id,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
110294,Roman Way Id,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,8.73
110294,Roman Way Id,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,8.73
110294,Roman Way Id,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,13.47
110294,Roman Way Id,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,29.8
110294,Roman Way Id,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,39.2
110294,Roman Way Id,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,41.8
110294,Roman Way Id,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,62.3
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.93
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.62
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.74
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,51.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,51.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,51.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,51.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.79
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.79
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,41.0,N Current (RMS),A,12.9
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.44
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.38
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.51
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,32.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,32.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,32.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.43
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.48
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.82
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,21.0,N Current (RMS),A,2.9
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.81
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,11.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-05 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
110294,Roman Way Id,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
110294,Roman Way Id,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
110294,Roman Way Id,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110294,Roman Way Id,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110294,Roman Way Id,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
110294,Roman Way Id,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,7.78
110294,Roman Way Id,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,6.64
110294,Roman Way Id,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,11.22
110294,Roman Way Id,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,27.4
110294,Roman Way Id,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,36.0
110294,Roman Way Id,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,34.1
110294,Roman Way Id,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,52.0
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.3
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.29
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,51.0,L1 Active Power,kW,5.55
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,51.0,N Current (RMS),A,12.9
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,51.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,51.0,L1 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.3
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.24
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.48
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,41.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.38
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.42
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,32.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.43
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.45
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.92
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,21.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.22
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.39
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,11.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-05 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
110294,Roman Way Id,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
110294,Roman Way Id,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
110294,Roman Way Id,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110294,Roman Way Id,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
110294,Roman Way Id,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,7.42
110294,Roman Way Id,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,7.63
110294,Roman Way Id,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,14.78
110294,Roman Way Id,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,35.0
110294,Roman Way Id,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,33.4
110294,Roman Way Id,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,38.5
110294,Roman Way Id,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,66.2
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.14
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.73
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.2
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,51.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,51.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,51.0,L1 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.5
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.39
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,41.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.06
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.49
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,32.0,L1 Active Power,kW,5.3
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,32.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,32.0,L1 Current (RMS),A,27.5
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.6
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.82
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,21.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.52
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.53
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,11.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-05 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
110294,Roman Way Id,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
110294,Roman Way Id,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
110294,Roman Way Id,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110294,Roman Way Id,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
110294,Roman Way Id,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,7.81
110294,Roman Way Id,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,8.25
110294,Roman Way Id,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,15.23
110294,Roman Way Id,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,37.4
110294,Roman Way Id,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,34.9
110294,Roman Way Id,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,41.0
110294,Roman Way Id,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.54
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.51
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.46
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,51.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,51.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,51.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,51.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.56
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.18
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.43
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,41.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.05
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.55
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,32.0,L1 Active Power,kW,5.18
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,32.0,N Current (RMS),A,18.7
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,32.0,L1 Current (RMS),A,30.2
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.5
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.75
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,21.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.83
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,5.8
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,11.0,N Current (RMS),A,19.1
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-05 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
110294,Roman Way Id,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
110294,Roman Way Id,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
110294,Roman Way Id,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110294,Roman Way Id,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110294,Roman Way Id,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
110294,Roman Way Id,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,10.48
110294,Roman Way Id,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,10.62
110294,Roman Way Id,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,13.23
110294,Roman Way Id,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,27.3
110294,Roman Way Id,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,45.7
110294,Roman Way Id,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
110294,Roman Way Id,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,63.0
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,51.0,L3 Active Power,kW,0.79
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.43
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.25
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,51.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,51.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,51.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.66
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.33
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.94
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,41.0,N Current (RMS),A,13.3
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.69
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.1
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,32.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.34
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.13
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.16
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,21.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.16
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.85
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.17
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,11.0,N Current (RMS),A,14.8
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-05 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
110294,Roman Way Id,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
110294,Roman Way Id,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
110294,Roman Way Id,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110294,Roman Way Id,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110294,Roman Way Id,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
110294,Roman Way Id,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,8.65
110294,Roman Way Id,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,11.04
110294,Roman Way Id,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,10.62
110294,Roman Way Id,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,23.6
110294,Roman Way Id,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,40.9
110294,Roman Way Id,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,49.9
110294,Roman Way Id,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,49.8
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,51.0,L3 Active Power,kW,0.86
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.25
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.29
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,51.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,51.0,L2 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,51.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.55
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.37
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,41.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,32.0,L3 Active Power,kW,1.89
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.98
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,32.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.26
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.96
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.8
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,21.0,N Current (RMS),A,2.8
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.85
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.86
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.98
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,11.0,N Current (RMS),A,13.8
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-05 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
110294,Roman Way Id,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
110294,Roman Way Id,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
110294,Roman Way Id,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110294,Roman Way Id,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110294,Roman Way Id,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
110294,Roman Way Id,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,5.41
110294,Roman Way Id,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,11.93
110294,Roman Way Id,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,11.42
110294,Roman Way Id,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,26.7
110294,Roman Way Id,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,25.5
110294,Roman Way Id,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,53.6
110294,Roman Way Id,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,52.4
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,51.0,L3 Active Power,kW,0.84
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.36
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.65
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,51.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.51
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.51
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,2.92
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,41.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,32.0,L3 Active Power,kW,1.88
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.32
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.91
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,32.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,32.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.31
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.43
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.75
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,21.0,N Current (RMS),A,2.4
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.52
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.83
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,5.26
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.49
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,11.0,N Current (RMS),A,21.2
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-05 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
110294,Roman Way Id,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
110294,Roman Way Id,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
110294,Roman Way Id,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110294,Roman Way Id,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
110294,Roman Way Id,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,5.38
110294,Roman Way Id,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,12.87
110294,Roman Way Id,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,11.72
110294,Roman Way Id,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,30.3
110294,Roman Way Id,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,25.0
110294,Roman Way Id,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,57.5
110294,Roman Way Id,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,53.5
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,51.0,L3 Active Power,kW,0.66
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.8
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.77
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,51.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,51.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,51.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.72
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.87
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.24
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,41.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,32.0,L3 Active Power,kW,1.85
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.53
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.84
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,32.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.47
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.35
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.63
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,21.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,1.7
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.42
