Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.36
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,6.77
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.61
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,11.0,N Current (RMS),A,24.6
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110294,Roman Way Id,2023-08-05 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
110294,Roman Way Id,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
110294,Roman Way Id,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
110294,Roman Way Id,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110294,Roman Way Id,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
110294,Roman Way Id,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,6.06
110294,Roman Way Id,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,12.33
110294,Roman Way Id,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,13.09
110294,Roman Way Id,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,32.4
110294,Roman Way Id,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,27.9
110294,Roman Way Id,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,54.9
110294,Roman Way Id,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,59.6
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.13
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.57
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,51.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,51.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,51.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.66
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.03
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.01
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,41.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,32.0,L3 Active Power,kW,1.79
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.9
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,32.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.39
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.07
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.7
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,21.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,1.0
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,7.38
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.46
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,11.0,N Current (RMS),A,26.4
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,31.7
110294,Roman Way Id,2023-08-05 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
110294,Roman Way Id,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
110294,Roman Way Id,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
110294,Roman Way Id,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110294,Roman Way Id,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
110294,Roman Way Id,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,5.95
110294,Roman Way Id,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,11.93
110294,Roman Way Id,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,12.63
110294,Roman Way Id,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,33.5
110294,Roman Way Id,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,27.4
110294,Roman Way Id,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,53.5
110294,Roman Way Id,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,58.7
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.54
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,51.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,51.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,51.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.76
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.93
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.28
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,41.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,32.0,L3 Active Power,kW,1.92
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.17
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.0
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,32.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,32.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.4
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.31
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.81
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,21.0,N Current (RMS),A,3.2
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,1.5
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.77
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.2
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.08
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,11.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-05 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
110294,Roman Way Id,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
110294,Roman Way Id,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
110294,Roman Way Id,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110294,Roman Way Id,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
110294,Roman Way Id,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,5.95
110294,Roman Way Id,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,8.68
110294,Roman Way Id,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,8.71
110294,Roman Way Id,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,18.6
110294,Roman Way Id,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,27.0
110294,Roman Way Id,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,40.6
110294,Roman Way Id,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,42.4
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.24
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.15
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.54
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,51.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,51.0,L2 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,51.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.6
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.27
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.42
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,41.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.26
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.18
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.98
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,32.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,32.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.5
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,21.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.44
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.09
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,11.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-05 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
110294,Roman Way Id,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
110294,Roman Way Id,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
110294,Roman Way Id,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
110294,Roman Way Id,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,9.04
110294,Roman Way Id,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,8.49
110294,Roman Way Id,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,11.3
110294,Roman Way Id,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,22.0
110294,Roman Way Id,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,39.3
110294,Roman Way Id,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,39.7
110294,Roman Way Id,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,51.8
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.32
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.92
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,51.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.21
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.1
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.63
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,41.0,N Current (RMS),A,17.6
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.9
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.23
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.51
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.67
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,32.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.58
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.43
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.53
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.81
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,11.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-05 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
110294,Roman Way Id,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
110294,Roman Way Id,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
110294,Roman Way Id,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110294,Roman Way Id,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
110294,Roman Way Id,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,8.05
110294,Roman Way Id,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,7.9
110294,Roman Way Id,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,12.28
110294,Roman Way Id,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,24.6
110294,Roman Way Id,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,35.2
110294,Roman Way Id,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,38.4
110294,Roman Way Id,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,56.1
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.21
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.56
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,51.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,51.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.22
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.11
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.65
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,41.0,N Current (RMS),A,18.1
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.07
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.08
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,32.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.49
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.4
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.08
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.95
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,11.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-05 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
110294,Roman Way Id,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
110294,Roman Way Id,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
110294,Roman Way Id,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110294,Roman Way Id,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
110294,Roman Way Id,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,8.05
110294,Roman Way Id,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,5.94
110294,Roman Way Id,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,12.32
110294,Roman Way Id,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,31.5
110294,Roman Way Id,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,35.3
110294,Roman Way Id,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,31.8
110294,Roman Way Id,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,57.7
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.62
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,51.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.08
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.94
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.84
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,41.0,N Current (RMS),A,19.4
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,32.0,L3 Active Power,kW,1.9
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.96
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,32.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.33
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.38
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.07
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.71
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,11.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-05 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
110294,Roman Way Id,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
110294,Roman Way Id,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
110294,Roman Way Id,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110294,Roman Way Id,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110294,Roman Way Id,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
110294,Roman Way Id,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,7.08
110294,Roman Way Id,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,5.73
110294,Roman Way Id,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,12.95
110294,Roman Way Id,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,32.7
110294,Roman Way Id,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,31.9
110294,Roman Way Id,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,31.1
110294,Roman Way Id,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,59.7
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.21
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,51.0,L2 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,51.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.22
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.9
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.99
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,41.0,N Current (RMS),A,19.6
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,32.0,L3 Active Power,kW,1.93
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.66
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.86
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,32.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,32.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.42
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.4
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.16
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,11.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-05 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
110294,Roman Way Id,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
110294,Roman Way Id,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
110294,Roman Way Id,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110294,Roman Way Id,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110294,Roman Way Id,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
110294,Roman Way Id,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,7.31
110294,Roman Way Id,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,5.94
110294,Roman Way Id,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,12.77
110294,Roman Way Id,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,31.5
110294,Roman Way Id,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,32.9
110294,Roman Way Id,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,31.7
110294,Roman Way Id,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,59.1
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.16
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.79
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,51.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,51.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,51.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.18
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.03
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.9
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,41.0,N Current (RMS),A,18.2
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,30.1
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,32.0,L3 Active Power,kW,1.75
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.21
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.77
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,32.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.41
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.49
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.15
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.74
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,11.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-05 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
110294,Roman Way Id,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
110294,Roman Way Id,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
110294,Roman Way Id,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110294,Roman Way Id,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110294,Roman Way Id,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
110294,Roman Way Id,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,7.16
110294,Roman Way Id,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,5.63
110294,Roman Way Id,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,14.36
110294,Roman Way Id,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,37.1
110294,Roman Way Id,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,32.6
110294,Roman Way Id,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,64.9
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.21
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,51.0,L2 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,51.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.37
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.26
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.75
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,41.0,N Current (RMS),A,17.4
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,32.0,L3 Active Power,kW,1.84
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.67
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,32.0,N Current (RMS),A,5.4
