Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.25
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.39
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.11
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,21.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.49
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,11.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-05 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
110294,Roman Way Id,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
110294,Roman Way Id,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
110294,Roman Way Id,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110294,Roman Way Id,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110294,Roman Way Id,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
110294,Roman Way Id,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,7.5
110294,Roman Way Id,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,5.94
110294,Roman Way Id,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,15.77
110294,Roman Way Id,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,41.8
110294,Roman Way Id,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,33.8
110294,Roman Way Id,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,31.0
110294,Roman Way Id,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,69.9
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.24
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.46
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.76
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,51.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.29
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.27
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.59
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,41.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.19
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.8
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,32.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.28
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.27
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.97
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,1.4
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.49
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.68
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,11.0,N Current (RMS),A,15.5
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-05 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
110294,Roman Way Id,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
110294,Roman Way Id,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
110294,Roman Way Id,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110294,Roman Way Id,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
110294,Roman Way Id,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,8.34
110294,Roman Way Id,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,6.17
110294,Roman Way Id,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,14.81
110294,Roman Way Id,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,39.0
110294,Roman Way Id,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
110294,Roman Way Id,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,31.3
110294,Roman Way Id,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,66.9
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.33
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.01
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.94
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,41.0,N Current (RMS),A,18.5
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.06
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.46
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.86
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,32.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.53
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.41
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.13
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.69
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,11.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-05 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
110294,Roman Way Id,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
110294,Roman Way Id,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
110294,Roman Way Id,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110294,Roman Way Id,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
110294,Roman Way Id,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,9.73
110294,Roman Way Id,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,6.16
110294,Roman Way Id,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,13.22
110294,Roman Way Id,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,32.5
110294,Roman Way Id,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,42.6
110294,Roman Way Id,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,31.9
110294,Roman Way Id,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,60.1
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.14
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.81
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,51.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.19
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.09
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.67
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,41.0,N Current (RMS),A,17.7
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,32.0,L3 Active Power,kW,1.94
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.06
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,32.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.56
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.64
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.91
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.85
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,11.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-05 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
110294,Roman Way Id,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
110294,Roman Way Id,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
110294,Roman Way Id,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110294,Roman Way Id,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
110294,Roman Way Id,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,7.75
110294,Roman Way Id,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,6.61
110294,Roman Way Id,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,13.18
110294,Roman Way Id,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,30.6
110294,Roman Way Id,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,34.3
110294,Roman Way Id,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,32.8
110294,Roman Way Id,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,59.5
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.18
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.5
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,51.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,51.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,51.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.17
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.99
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.44
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,41.0,N Current (RMS),A,17.6
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,32.0,L3 Active Power,kW,1.91
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.49
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.09
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,32.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.39
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.64
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.13
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,21.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.9
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,11.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-05 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
110294,Roman Way Id,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
110294,Roman Way Id,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
110294,Roman Way Id,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110294,Roman Way Id,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
110294,Roman Way Id,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,7.52
110294,Roman Way Id,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,6.12
110294,Roman Way Id,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,12.7
110294,Roman Way Id,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,31.2
110294,Roman Way Id,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,33.1
110294,Roman Way Id,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,31.6
110294,Roman Way Id,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,57.6
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.78
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,51.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,51.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,51.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.03
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.9
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.68
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,41.0,N Current (RMS),A,17.7
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,32.0,L3 Active Power,kW,1.83
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.94
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,32.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.4
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,21.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.3
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,11.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-05 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
110294,Roman Way Id,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
110294,Roman Way Id,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
110294,Roman Way Id,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110294,Roman Way Id,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
110294,Roman Way Id,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,7.61
110294,Roman Way Id,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,6.07
110294,Roman Way Id,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,13.15
110294,Roman Way Id,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,30.8
110294,Roman Way Id,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,34.3
110294,Roman Way Id,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,31.4
110294,Roman Way Id,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,59.7
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.14
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.49
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,51.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,51.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.04
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.89
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.54
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,41.0,N Current (RMS),A,17.7
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,32.0,L3 Active Power,kW,1.86
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.34
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.71
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,32.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.54
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.37
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.08
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,1.7
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.92
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,11.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-05 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
110294,Roman Way Id,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
110294,Roman Way Id,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
110294,Roman Way Id,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110294,Roman Way Id,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110294,Roman Way Id,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
110294,Roman Way Id,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,7.5
110294,Roman Way Id,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,6.1
110294,Roman Way Id,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,12.25
110294,Roman Way Id,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,29.7
110294,Roman Way Id,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,33.8
110294,Roman Way Id,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,31.5
110294,Roman Way Id,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,57.0
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.45
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.57
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,51.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,51.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.03
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.93
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.48
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,41.0,N Current (RMS),A,21.5
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,41.0,L1 Current (RMS),A,32.4
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.13
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.15
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.86
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,32.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.54
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.32
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.15
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,1.6
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.62
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,11.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-05 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
110294,Roman Way Id,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
110294,Roman Way Id,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
110294,Roman Way Id,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110294,Roman Way Id,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
110294,Roman Way Id,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,7.81
110294,Roman Way Id,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,8.48
110294,Roman Way Id,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,13.46
110294,Roman Way Id,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,28.3
110294,Roman Way Id,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,34.8
110294,Roman Way Id,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,41.0
110294,Roman Way Id,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,61.6
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.28
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,51.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,51.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,51.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.03
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.04
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.72
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,41.0,N Current (RMS),A,18.4
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.18
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.97
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,32.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.39
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.44
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.16
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,21.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.82
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.84
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,11.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-05 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
110294,Roman Way Id,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
110294,Roman Way Id,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
110294,Roman Way Id,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110294,Roman Way Id,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110294,Roman Way Id,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
110294,Roman Way Id,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,7.46
110294,Roman Way Id,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,8.81
110294,Roman Way Id,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,12.55
110294,Roman Way Id,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,24.6
110294,Roman Way Id,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,33.7
110294,Roman Way Id,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,41.7
110294,Roman Way Id,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,58.6
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.2
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.42
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,51.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,51.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
