Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.06
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.75
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,41.0,N Current (RMS),A,18.7
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.0
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.38
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.24
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,32.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.36
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.63
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.08
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,21.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.68
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.96
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,11.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-05 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
110294,Roman Way Id,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
110294,Roman Way Id,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
110294,Roman Way Id,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110294,Roman Way Id,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110294,Roman Way Id,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
110294,Roman Way Id,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,7.62
110294,Roman Way Id,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,9.02
110294,Roman Way Id,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,15.68
110294,Roman Way Id,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,34.8
110294,Roman Way Id,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,34.0
110294,Roman Way Id,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,41.9
110294,Roman Way Id,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,70.2
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.33
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.82
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,51.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,51.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.14
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.26
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.71
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,41.0,N Current (RMS),A,18.1
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,32.0,L3 Active Power,kW,1.82
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.42
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.02
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,32.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.41
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.48
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.1
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,21.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.69
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.21
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.56
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,11.0,N Current (RMS),A,14.3
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-05 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
110294,Roman Way Id,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
110294,Roman Way Id,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
110294,Roman Way Id,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110294,Roman Way Id,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
110294,Roman Way Id,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,8.1
110294,Roman Way Id,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,9.7
110294,Roman Way Id,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,16.22
110294,Roman Way Id,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,34.9
110294,Roman Way Id,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,36.1
110294,Roman Way Id,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,44.4
110294,Roman Way Id,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,71.6
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,51.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.95
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,51.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,51.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,51.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.24
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.37
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.73
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,41.0,N Current (RMS),A,17.6
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,32.0,L3 Active Power,kW,1.89
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.34
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.82
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,32.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.49
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,21.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.33
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.67
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.63
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,11.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-05 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
110294,Roman Way Id,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
110294,Roman Way Id,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
110294,Roman Way Id,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110294,Roman Way Id,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110294,Roman Way Id,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
110294,Roman Way Id,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,7.91
110294,Roman Way Id,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,9.15
110294,Roman Way Id,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,16.34
110294,Roman Way Id,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,36.5
110294,Roman Way Id,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,35.5
110294,Roman Way Id,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,42.4
110294,Roman Way Id,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,72.2
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.67
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,51.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,51.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,51.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.09
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.78
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,41.0,N Current (RMS),A,17.5
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,32.0,L3 Active Power,kW,1.91
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.52
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.82
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,32.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.35
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.13
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,21.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.29
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.59
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,11.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-05 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
110294,Roman Way Id,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
110294,Roman Way Id,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
110294,Roman Way Id,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110294,Roman Way Id,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
110294,Roman Way Id,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
110294,Roman Way Id,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,7.71
110294,Roman Way Id,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,6.5
110294,Roman Way Id,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,15.98
110294,Roman Way Id,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,40.5
110294,Roman Way Id,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,35.0
110294,Roman Way Id,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,32.5
110294,Roman Way Id,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,71.3
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.48
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.88
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,51.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,51.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,51.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.43
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.0
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.74
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,41.0,N Current (RMS),A,18.3
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.1
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.33
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.99
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,32.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.39
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.68
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.07
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,21.0,N Current (RMS),A,3.2
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.63
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,11.0,N Current (RMS),A,16.8
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-05 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
110294,Roman Way Id,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
110294,Roman Way Id,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
110294,Roman Way Id,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110294,Roman Way Id,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
110294,Roman Way Id,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
110294,Roman Way Id,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,7.68
110294,Roman Way Id,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,6.39
110294,Roman Way Id,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,16.31
110294,Roman Way Id,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,42.8
110294,Roman Way Id,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,34.2
110294,Roman Way Id,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,31.9
110294,Roman Way Id,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,73.0
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.3
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.25
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.83
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,51.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,51.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,51.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.34
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.0
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.03
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,41.0,N Current (RMS),A,19.3
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,30.7
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.17
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.2
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,32.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.51
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.11
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.82
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.47
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,11.0,N Current (RMS),A,21.3
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-05 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
110294,Roman Way Id,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
110294,Roman Way Id,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
110294,Roman Way Id,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110294,Roman Way Id,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
110294,Roman Way Id,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,8.15
110294,Roman Way Id,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,6.21
110294,Roman Way Id,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,17.61
110294,Roman Way Id,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,49.1
110294,Roman Way Id,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,35.8
110294,Roman Way Id,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,32.1
110294,Roman Way Id,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,77.4
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.22
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,51.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,51.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,51.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.32
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.08
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.63
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,41.0,N Current (RMS),A,18.3
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.06
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.13
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.2
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,32.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,32.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.48
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.15
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.58
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.55
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,11.0,N Current (RMS),A,16.2
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-05 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
110294,Roman Way Id,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
110294,Roman Way Id,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
110294,Roman Way Id,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110294,Roman Way Id,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
110294,Roman Way Id,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,9.51
110294,Roman Way Id,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,7.1
110294,Roman Way Id,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,16.75
110294,Roman Way Id,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,42.1
110294,Roman Way Id,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,41.9
110294,Roman Way Id,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,35.2
110294,Roman Way Id,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,74.2
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.18
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,51.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,51.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,51.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.58
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.87
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.04
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,41.0,N Current (RMS),A,19.7
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,41.0,L1 Current (RMS),A,30.7
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.05
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.83
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.21
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,32.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.3
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.26
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.02
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.34
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,11.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-05 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
110294,Roman Way Id,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
110294,Roman Way Id,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
110294,Roman Way Id,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110294,Roman Way Id,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110294,Roman Way Id,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110294,Roman Way Id,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,11.19
110294,Roman Way Id,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,8.69
110294,Roman Way Id,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,17.89
110294,Roman Way Id,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,39.7
110294,Roman Way Id,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,48.1
110294,Roman Way Id,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,41.6
110294,Roman Way Id,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,78.4
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.05
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,51.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,51.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,51.0,L1 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.59
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.04
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.0
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,41.0,N Current (RMS),A,19.4
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,32.0,L3 Active Power,kW,1.99
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.32
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.9
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,32.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.31
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.63
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.06
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.09
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.09
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.65
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,11.0,N Current (RMS),A,15.5
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-05 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,32.1
110294,Roman Way Id,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
110294,Roman Way Id,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
110294,Roman Way Id,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
110294,Roman Way Id,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110294,Roman Way Id,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
110294,Roman Way Id,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,13.12
