Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,9.49
110294,Roman Way Id,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,20.67
110294,Roman Way Id,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,46.4
110294,Roman Way Id,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,56.2
110294,Roman Way Id,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,44.5
110294,Roman Way Id,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,89.4
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.38
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.92
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,51.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,51.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,51.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.62
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.08
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.1
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,41.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,32.0,L3 Active Power,kW,1.91
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.93
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,32.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.43
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.44
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.05
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,21.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.89
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.57
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.55
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,11.0,N Current (RMS),A,23.9
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-05 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,31.5
110294,Roman Way Id,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
110294,Roman Way Id,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
110294,Roman Way Id,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
110294,Roman Way Id,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110294,Roman Way Id,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
110294,Roman Way Id,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,9.98
110294,Roman Way Id,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,7.91
110294,Roman Way Id,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,20.55
110294,Roman Way Id,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,53.2
110294,Roman Way Id,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,43.6
110294,Roman Way Id,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,39.2
110294,Roman Way Id,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,89.2
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.39
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.85
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,51.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,51.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,51.0,L1 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.57
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.0
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.91
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,41.0,N Current (RMS),A,18.1
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,41.0,L1 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.2
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.79
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,32.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.59
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.07
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,21.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.58
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,11.0,N Current (RMS),A,29.5
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-05 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110294,Roman Way Id,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
110294,Roman Way Id,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
110294,Roman Way Id,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
110294,Roman Way Id,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110294,Roman Way Id,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
110294,Roman Way Id,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,8.45
110294,Roman Way Id,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,6.47
110294,Roman Way Id,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,21.2
110294,Roman Way Id,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,60.3
110294,Roman Way Id,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,37.2
110294,Roman Way Id,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,33.5
110294,Roman Way Id,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,92.2
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.31
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,51.0,L1 Active Power,kW,5.22
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,51.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,51.0,L1 Current (RMS),A,23.1
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.74
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.03
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.02
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,41.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,41.0,L1 Current (RMS),A,30.9
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.29
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.45
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.95
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,32.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.48
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.32
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,21.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.84
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.73
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,11.0,N Current (RMS),A,23.0
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-05 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
110294,Roman Way Id,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
110294,Roman Way Id,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
110294,Roman Way Id,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110294,Roman Way Id,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
110294,Roman Way Id,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,8.65
110294,Roman Way Id,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,6.52
110294,Roman Way Id,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,21.25
110294,Roman Way Id,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,58.4
110294,Roman Way Id,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,37.8
110294,Roman Way Id,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,33.8
110294,Roman Way Id,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,92.3
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.31
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,51.0,L1 Active Power,kW,8.03
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,51.0,N Current (RMS),A,18.9
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,51.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,51.0,L1 Current (RMS),A,34.5
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.39
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.25
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.81
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,41.0,N Current (RMS),A,20.2
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,41.0,L1 Current (RMS),A,34.3
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.07
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.1
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.13
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,32.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,32.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.47
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.46
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.2
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,21.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.96
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.33
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,11.0,N Current (RMS),A,15.6
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-05 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
110294,Roman Way Id,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
110294,Roman Way Id,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
110294,Roman Way Id,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110294,Roman Way Id,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110294,Roman Way Id,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
110294,Roman Way Id,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,8.21
110294,Roman Way Id,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,7.29
110294,Roman Way Id,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,23.5
110294,Roman Way Id,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,59.0
110294,Roman Way Id,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,36.6
110294,Roman Way Id,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,36.5
110294,Roman Way Id,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,101.6
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.86
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,51.0,L1 Active Power,kW,9.36
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,51.0,N Current (RMS),A,22.2
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,51.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,51.0,L1 Current (RMS),A,39.9
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.31
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.38
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.22
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,41.0,N Current (RMS),A,17.7
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,32.0,L3 Active Power,kW,1.94
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.66
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.01
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,32.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.45
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.34
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.15
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.46
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.29
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,11.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-04 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
110294,Roman Way Id,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
110294,Roman Way Id,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
110294,Roman Way Id,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110294,Roman Way Id,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110294,Roman Way Id,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
110294,Roman Way Id,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,9.12
110294,Roman Way Id,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,7.34
110294,Roman Way Id,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,21.03
110294,Roman Way Id,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,45.4
110294,Roman Way Id,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,41.4
110294,Roman Way Id,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,36.9
110294,Roman Way Id,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,91.9
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.67
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,51.0,L1 Active Power,kW,9.31
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,51.0,N Current (RMS),A,23.0
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,51.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,51.0,L1 Current (RMS),A,39.8
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.62
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.2
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.11
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,41.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.1
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.7
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.91
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,32.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.42
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.37
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.16
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.9
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.77
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,11.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-04 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
110294,Roman Way Id,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
110294,Roman Way Id,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
110294,Roman Way Id,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110294,Roman Way Id,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110294,Roman Way Id,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
110294,Roman Way Id,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,9.1
110294,Roman Way Id,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,7.72
110294,Roman Way Id,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,21.02
110294,Roman Way Id,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,47.4
110294,Roman Way Id,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,40.6
110294,Roman Way Id,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,38.9
110294,Roman Way Id,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,92.2
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.26
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.71
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,51.0,L1 Active Power,kW,9.42
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,51.0,N Current (RMS),A,23.2
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,51.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,51.0,L1 Current (RMS),A,40.1
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.68
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.11
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.08
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,41.0,N Current (RMS),A,20.0
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.11
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.96
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.8
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,32.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.22
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.47
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.24
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.78
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.86
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.02
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,11.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-04 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
110294,Roman Way Id,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
110294,Roman Way Id,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
110294,Roman Way Id,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110294,Roman Way Id,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
110294,Roman Way Id,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,9.06
110294,Roman Way Id,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,8.11
110294,Roman Way Id,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,22.57
110294,Roman Way Id,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,53.7
110294,Roman Way Id,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,39.8
110294,Roman Way Id,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,39.8
110294,Roman Way Id,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,98.2
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.68
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,51.0,L1 Active Power,kW,10.41
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,51.0,N Current (RMS),A,25.6
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,51.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,51.0,L1 Current (RMS),A,44.2
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.78
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.12
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.9
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,41.0,N Current (RMS),A,28.3
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,42.4
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.17
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.81
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.97
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,32.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.28
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.95
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.57
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.9
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,11.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-04 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
110294,Roman Way Id,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
110294,Roman Way Id,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
110294,Roman Way Id,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110294,Roman Way Id,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
110294,Roman Way Id,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,11.37
110294,Roman Way Id,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,8.69
110294,Roman Way Id,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,26.38
110294,Roman Way Id,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,59.9
110294,Roman Way Id,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,48.9
110294,Roman Way Id,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,43.0
110294,Roman Way Id,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,113.2
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.76
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,51.0,L1 Active Power,kW,10.0
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,51.0,N Current (RMS),A,24.8
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,51.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,51.0,L1 Current (RMS),A,42.3
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.73
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.15
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.72
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,41.0,N Current (RMS),A,27.7
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.27
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.01
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.11
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,32.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,32.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.4
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.36
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.35
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
