Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.02
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.67
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,11.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-04 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
110294,Roman Way Id,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
110294,Roman Way Id,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
110294,Roman Way Id,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110294,Roman Way Id,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110294,Roman Way Id,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
110294,Roman Way Id,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,11.44
110294,Roman Way Id,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,8.95
110294,Roman Way Id,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,24.86
110294,Roman Way Id,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,53.5
110294,Roman Way Id,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,48.9
110294,Roman Way Id,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,44.4
110294,Roman Way Id,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,106.3
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.8
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,51.0,L1 Active Power,kW,9.58
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,51.0,N Current (RMS),A,20.7
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,51.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,51.0,L1 Current (RMS),A,40.6
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.42
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.92
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.86
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,41.0,N Current (RMS),A,29.1
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,42.0
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.35
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.96
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.24
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,32.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.41
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.61
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.42
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,21.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.08
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.71
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,11.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-04 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
110294,Roman Way Id,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
110294,Roman Way Id,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
110294,Roman Way Id,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
110294,Roman Way Id,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
110294,Roman Way Id,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,12.36
110294,Roman Way Id,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,12.01
110294,Roman Way Id,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,24.85
110294,Roman Way Id,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,47.6
110294,Roman Way Id,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,52.8
110294,Roman Way Id,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,55.8
110294,Roman Way Id,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,106.1
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.58
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.47
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.45
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,51.0,L1 Active Power,kW,9.32
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,51.0,N Current (RMS),A,20.2
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,51.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,51.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,51.0,L1 Current (RMS),A,39.6
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.81
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.0
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.89
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,41.0,N Current (RMS),A,26.4
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.42
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.2
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.0
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,32.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,32.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.39
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.25
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.41
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.72
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,11.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-04 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
110294,Roman Way Id,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
110294,Roman Way Id,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
110294,Roman Way Id,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110294,Roman Way Id,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
110294,Roman Way Id,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,9.27
110294,Roman Way Id,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,10.62
110294,Roman Way Id,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,23.26
110294,Roman Way Id,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,51.7
110294,Roman Way Id,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,40.2
110294,Roman Way Id,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,50.1
110294,Roman Way Id,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,100.3
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.32
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.01
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,51.0,L1 Active Power,kW,9.72
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,51.0,N Current (RMS),A,20.1
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,51.0,L1 Current (RMS),A,41.3
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.08
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.28
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.17
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,41.0,N Current (RMS),A,23.0
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,35.4
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.51
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.18
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.87
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,32.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,32.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,32.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.42
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.61
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.56
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.8
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,11.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-04 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
110294,Roman Way Id,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
110294,Roman Way Id,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
110294,Roman Way Id,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110294,Roman Way Id,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
110294,Roman Way Id,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,9.49
110294,Roman Way Id,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,10.88
110294,Roman Way Id,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,22.94
110294,Roman Way Id,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,49.4
110294,Roman Way Id,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,41.3
110294,Roman Way Id,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,50.7
110294,Roman Way Id,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,99.5
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.27
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.23
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,51.0,L1 Active Power,kW,9.6
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,51.0,N Current (RMS),A,21.6
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,51.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,51.0,L1 Current (RMS),A,40.8
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.12
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.34
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.4
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,41.0,N Current (RMS),A,20.2
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,32.6
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.51
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.11
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.0
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,32.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,32.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.57
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.63
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.38
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.89
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.84
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,11.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-04 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
110294,Roman Way Id,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
110294,Roman Way Id,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
110294,Roman Way Id,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110294,Roman Way Id,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
110294,Roman Way Id,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,9.52
110294,Roman Way Id,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,10.2
110294,Roman Way Id,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,22.21
110294,Roman Way Id,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,47.8
110294,Roman Way Id,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,41.5
110294,Roman Way Id,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,47.3
110294,Roman Way Id,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,96.9
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.57
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.06
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,51.0,L1 Active Power,kW,9.89
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,51.0,N Current (RMS),A,23.4
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,51.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,51.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,51.0,L1 Current (RMS),A,41.9
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.03
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.53
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.74
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,41.0,N Current (RMS),A,20.2
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.52
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.6
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.65
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,32.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,32.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,32.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.68
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.47
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.41
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,21.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.77
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.75
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,11.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-04 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
110294,Roman Way Id,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
110294,Roman Way Id,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
110294,Roman Way Id,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110294,Roman Way Id,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
110294,Roman Way Id,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,9.9
110294,Roman Way Id,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,10.43
110294,Roman Way Id,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,23.45
110294,Roman Way Id,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,51.3
110294,Roman Way Id,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,42.6
110294,Roman Way Id,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,48.6
110294,Roman Way Id,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,101.7
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.65
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.7
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,51.0,L1 Active Power,kW,9.97
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,51.0,N Current (RMS),A,22.6
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,51.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,51.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,51.0,L1 Current (RMS),A,42.0
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.43
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.49
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.82
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,41.0,N Current (RMS),A,20.8
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.31
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.32
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.61
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,32.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,32.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,32.0,L1 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.62
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.05
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.44
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,21.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.2
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.75
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,11.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-04 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
110294,Roman Way Id,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
110294,Roman Way Id,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
110294,Roman Way Id,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110294,Roman Way Id,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110294,Roman Way Id,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,10.21
110294,Roman Way Id,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,10.32
110294,Roman Way Id,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,23.65
110294,Roman Way Id,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,51.3
110294,Roman Way Id,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,44.0
110294,Roman Way Id,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,48.6
110294,Roman Way Id,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,102.1
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.85
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.46
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,51.0,L1 Active Power,kW,9.9
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,51.0,N Current (RMS),A,22.5
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,51.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,51.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,51.0,L1 Current (RMS),A,41.9
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.26
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.47
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.85
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,41.0,N Current (RMS),A,23.5
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,30.8
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.54
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.48
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,32.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,32.0,L2 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,32.0,L1 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.72
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.67
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.55
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,21.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.87
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,11.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-04 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
110294,Roman Way Id,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
110294,Roman Way Id,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
110294,Roman Way Id,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110294,Roman Way Id,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
110294,Roman Way Id,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,13.44
110294,Roman Way Id,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,11.36
110294,Roman Way Id,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,24.65
110294,Roman Way Id,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,50.0
110294,Roman Way Id,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,57.4
110294,Roman Way Id,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,52.7
110294,Roman Way Id,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,106.3
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.06
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.09
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,51.0,L1 Active Power,kW,9.56
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,51.0,N Current (RMS),A,21.9
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,51.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,51.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,51.0,L1 Current (RMS),A,40.8
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,5.46
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.62
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.09
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,41.0,N Current (RMS),A,21.3
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,35.3
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.36
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.31
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.21
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,32.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,32.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,32.0,L1 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.77
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.97
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.49
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.32
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.72
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,11.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-04 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
110294,Roman Way Id,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
110294,Roman Way Id,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
110294,Roman Way Id,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110294,Roman Way Id,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
110294,Roman Way Id,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,11.98
110294,Roman Way Id,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,9.7
110294,Roman Way Id,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,24.15
110294,Roman Way Id,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,51.7
110294,Roman Way Id,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,51.8
110294,Roman Way Id,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
110294,Roman Way Id,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,104.9
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.63
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.86
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,51.0,L1 Active Power,kW,10.78
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,51.0,N Current (RMS),A,25.8
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,51.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,51.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,51.0,L1 Current (RMS),A,45.8
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,5.71
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.81
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.8
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,41.0,N Current (RMS),A,20.0
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,24.7
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,34.3
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.42
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.54
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.0
