Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,32.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,32.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,32.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.75
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.83
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.47
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.65
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,11.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-04 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
110294,Roman Way Id,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
110294,Roman Way Id,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
110294,Roman Way Id,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110294,Roman Way Id,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110294,Roman Way Id,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110294,Roman Way Id,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,12.59
110294,Roman Way Id,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,9.7
110294,Roman Way Id,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,24.86
110294,Roman Way Id,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,53.0
110294,Roman Way Id,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,54.7
110294,Roman Way Id,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,46.1
110294,Roman Way Id,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,108.4
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.07
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.06
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,51.0,L1 Active Power,kW,10.99
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,51.0,N Current (RMS),A,26.0
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,51.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,51.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,51.0,L1 Current (RMS),A,46.7
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,6.45
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.74
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.52
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,41.0,N Current (RMS),A,22.4
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,27.8
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,37.0
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.51
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.54
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.9
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,32.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,32.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,32.0,L1 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.73
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.55
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,21.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.03
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.94
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,11.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-04 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
110294,Roman Way Id,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
110294,Roman Way Id,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
110294,Roman Way Id,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110294,Roman Way Id,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110294,Roman Way Id,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
110294,Roman Way Id,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,13.06
110294,Roman Way Id,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,10.07
110294,Roman Way Id,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,26.91
110294,Roman Way Id,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,57.9
110294,Roman Way Id,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,56.3
110294,Roman Way Id,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,48.4
110294,Roman Way Id,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,116.1
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.14
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.48
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.91
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,51.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,51.0,L3 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,51.0,L2 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,51.0,L1 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,6.09
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.6
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.62
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,41.0,N Current (RMS),A,22.8
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,26.1
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,37.4
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.53
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.78
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,32.0,L1 Active Power,kW,5.38
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,32.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,32.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,32.0,L1 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.91
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.76
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.99
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,21.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,4.91
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.78
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,11.0,N Current (RMS),A,24.4
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110294,Roman Way Id,2023-08-04 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
110294,Roman Way Id,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
110294,Roman Way Id,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
110294,Roman Way Id,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110294,Roman Way Id,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110294,Roman Way Id,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
110294,Roman Way Id,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,12.75
110294,Roman Way Id,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,15.52
110294,Roman Way Id,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,21.69
110294,Roman Way Id,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,41.2
110294,Roman Way Id,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
110294,Roman Way Id,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,71.2
110294,Roman Way Id,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,94.7
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.31
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.0
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.94
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,51.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,51.0,L3 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,51.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,51.0,L1 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,6.93
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.59
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.2
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,41.0,N Current (RMS),A,24.2
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,29.5
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,39.5
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.75
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.59
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,32.0,L1 Active Power,kW,5.34
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,32.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,32.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,32.0,L1 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.9
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.2
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.67
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.9
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,11.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-04 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
110294,Roman Way Id,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
110294,Roman Way Id,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110294,Roman Way Id,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110294,Roman Way Id,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
110294,Roman Way Id,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,14.18
110294,Roman Way Id,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,11.75
110294,Roman Way Id,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,22.03
110294,Roman Way Id,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,45.5
110294,Roman Way Id,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,60.4
110294,Roman Way Id,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
110294,Roman Way Id,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,96.1
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.6
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.5
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,51.0,L1 Active Power,kW,4.59
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,51.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,51.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,51.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,51.0,L1 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,5.42
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.61
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.56
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,41.0,N Current (RMS),A,20.3
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,37.1
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.74
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.55
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,32.0,L1 Active Power,kW,5.72
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,32.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,32.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,32.0,L1 Current (RMS),A,24.7
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.93
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.67
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.86
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.04
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,11.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-04 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
110294,Roman Way Id,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
110294,Roman Way Id,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
110294,Roman Way Id,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110294,Roman Way Id,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
110294,Roman Way Id,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,12.92
110294,Roman Way Id,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,11.47
110294,Roman Way Id,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,22.58
110294,Roman Way Id,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,45.9
110294,Roman Way Id,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,55.6
110294,Roman Way Id,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,53.1
110294,Roman Way Id,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,98.0
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.9
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.32
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.71
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,51.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,51.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,51.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,51.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,8.18
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.82
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.18
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,41.0,N Current (RMS),A,23.2
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,36.5
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,35.8
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.7
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.69
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.98
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,32.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,32.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,32.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,32.0,L1 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.96
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.96
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.76
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.96
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.92
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.18
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,11.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-04 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
110294,Roman Way Id,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
110294,Roman Way Id,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
110294,Roman Way Id,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110294,Roman Way Id,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110294,Roman Way Id,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
110294,Roman Way Id,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,17.71
110294,Roman Way Id,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,11.71
110294,Roman Way Id,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,18.82
110294,Roman Way Id,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,41.0
110294,Roman Way Id,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,76.2
110294,Roman Way Id,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,53.4
110294,Roman Way Id,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,51.0,L3 Active Power,kW,3.34
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.77
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.38
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,51.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,51.0,L3 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,51.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,51.0,L1 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,6.27
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.18
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.77
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,41.0,N Current (RMS),A,22.0
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,27.2
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.88
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.35
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.65
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,32.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,32.0,L3 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,32.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,32.0,L1 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.83
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,21.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.87
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.76
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.75
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,11.0,N Current (RMS),A,27.2
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,33.9
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-04 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
110294,Roman Way Id,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
110294,Roman Way Id,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
110294,Roman Way Id,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110294,Roman Way Id,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110294,Roman Way Id,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
110294,Roman Way Id,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,20.41
110294,Roman Way Id,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,11.89
110294,Roman Way Id,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,22.24
110294,Roman Way Id,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,55.0
110294,Roman Way Id,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,88.4
110294,Roman Way Id,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,53.9
110294,Roman Way Id,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,97.9
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.92
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.95
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,51.0,L1 Active Power,kW,6.09
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,51.0,N Current (RMS),A,12.5
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,51.0,L3 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,51.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,51.0,L1 Current (RMS),A,27.7
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,6.41
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,3.13
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.37
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,41.0,N Current (RMS),A,23.2
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,27.5
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,40.6
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.57
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.66
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,32.0,L1 Active Power,kW,4.27
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,32.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,32.0,L3 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,32.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,32.0,L1 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.49
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.14
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.59
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,21.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.42
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.57
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.22
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,11.0,N Current (RMS),A,20.2
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-04 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,26.3
110294,Roman Way Id,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
110294,Roman Way Id,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
110294,Roman Way Id,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
110294,Roman Way Id,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110294,Roman Way Id,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
110294,Roman Way Id,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,17.83
110294,Roman Way Id,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,11.46
110294,Roman Way Id,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,27.53
110294,Roman Way Id,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,63.0
110294,Roman Way Id,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,76.0
110294,Roman Way Id,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,52.6
110294,Roman Way Id,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,118.7
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.79
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.48
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.94
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,51.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,51.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,51.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,51.0,L1 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,5.23
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.99
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.25
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,41.0,N Current (RMS),A,22.4
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.05
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.46
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.17
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,32.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,32.0,L3 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,32.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,32.0,L1 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.3
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.14
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.6
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.0
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,11.0,N Current (RMS),A,18.3
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-04 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110294,Roman Way Id,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
110294,Roman Way Id,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
110294,Roman Way Id,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
110294,Roman Way Id,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110294,Roman Way Id,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
110294,Roman Way Id,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,15.4
110294,Roman Way Id,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,11.85
110294,Roman Way Id,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,24.67
110294,Roman Way Id,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,53.4
110294,Roman Way Id,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,65.4
110294,Roman Way Id,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,54.4
110294,Roman Way Id,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,106.6
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,51.0,L3 Active Power,kW,3.2
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.95
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.13
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,51.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,51.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,51.0,L2 Current (RMS),A,18.1
