Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,51.0,L1 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,5.12
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.85
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.91
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,41.0,N Current (RMS),A,25.4
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,43.0
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.54
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,32.0,L2 Active Power,kW,5.24
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.34
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,32.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,32.0,L3 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,32.0,L2 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,32.0,L1 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.33
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,21.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.48
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.53
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.92
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,11.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-04 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
110294,Roman Way Id,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
110294,Roman Way Id,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
110294,Roman Way Id,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110294,Roman Way Id,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
110294,Roman Way Id,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,14.28
110294,Roman Way Id,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,15.48
110294,Roman Way Id,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,19.63
110294,Roman Way Id,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,34.1
110294,Roman Way Id,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,60.8
110294,Roman Way Id,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,68.7
110294,Roman Way Id,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.89
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,51.0,L2 Active Power,kW,6.34
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,51.0,L1 Active Power,kW,6.03
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,51.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,51.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,51.0,L2 Current (RMS),A,27.1
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,51.0,L1 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.9
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.69
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.63
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,41.0,N Current (RMS),A,20.3
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.4
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,32.0,L2 Active Power,kW,5.32
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.37
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,32.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,32.0,L3 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,32.0,L2 Current (RMS),A,23.7
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,32.0,L1 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.82
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.46
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.47
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.33
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.14
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,11.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-04 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
110294,Roman Way Id,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
110294,Roman Way Id,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
110294,Roman Way Id,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110294,Roman Way Id,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
110294,Roman Way Id,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,16.35
110294,Roman Way Id,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,18.93
110294,Roman Way Id,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,19.93
110294,Roman Way Id,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,29.6
110294,Roman Way Id,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,69.1
110294,Roman Way Id,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,82.6
110294,Roman Way Id,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,87.5
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.33
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.02
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.75
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,51.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,51.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,51.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,51.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.29
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.2
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,41.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,32.0,L3 Active Power,kW,5.24
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.84
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.75
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,32.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,32.0,L3 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,32.0,L2 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,32.0,L1 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.63
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.83
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.23
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,21.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.13
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.4
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,11.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-04 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
110294,Roman Way Id,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
110294,Roman Way Id,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
110294,Roman Way Id,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110294,Roman Way Id,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
110294,Roman Way Id,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,17.62
110294,Roman Way Id,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,13.53
110294,Roman Way Id,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,14.45
110294,Roman Way Id,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,33.1
110294,Roman Way Id,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,74.6
110294,Roman Way Id,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,60.8
110294,Roman Way Id,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,66.4
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.44
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.9
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.58
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,51.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,51.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,51.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,51.0,L1 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.99
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.27
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.99
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,41.0,N Current (RMS),A,16.6
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.9
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.91
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.81
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,32.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,32.0,L3 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,32.0,L2 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,32.0,L1 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.64
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.12
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.61
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,21.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.58
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.93
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,11.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-04 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
110294,Roman Way Id,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
110294,Roman Way Id,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
110294,Roman Way Id,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110294,Roman Way Id,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
110294,Roman Way Id,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,15.55
110294,Roman Way Id,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,12.14
110294,Roman Way Id,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,16.43
110294,Roman Way Id,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,39.6
110294,Roman Way Id,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,69.8
110294,Roman Way Id,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,55.2
110294,Roman Way Id,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,73.8
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.15
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.9
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.6
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,51.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,51.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,51.0,L2 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,51.0,L1 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.2
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.76
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.87
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,41.0,N Current (RMS),A,12.6
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.58
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,32.0,L2 Active Power,kW,5.79
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.29
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,32.0,N Current (RMS),A,13.4
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,32.0,L3 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,32.0,L2 Current (RMS),A,27.1
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,32.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.51
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.6
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,21.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.77
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.5
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.52
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,11.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-04 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
110294,Roman Way Id,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
110294,Roman Way Id,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
110294,Roman Way Id,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110294,Roman Way Id,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110294,Roman Way Id,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
110294,Roman Way Id,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,11.21
110294,Roman Way Id,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,16.71
110294,Roman Way Id,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,16.87
110294,Roman Way Id,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,32.5
110294,Roman Way Id,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,49.1
110294,Roman Way Id,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,74.6
110294,Roman Way Id,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,75.0
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.66
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.54
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.69
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,51.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,51.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,51.0,L2 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,51.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.98
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.75
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.23
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,41.0,N Current (RMS),A,13.7
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.67
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,32.0,L2 Active Power,kW,5.56
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.81
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,32.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,32.0,L3 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,32.0,L2 Current (RMS),A,24.9
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,32.0,L1 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.59
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.79
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.12
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,21.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.59
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.7
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,11.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-04 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
110294,Roman Way Id,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
110294,Roman Way Id,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
110294,Roman Way Id,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110294,Roman Way Id,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
110294,Roman Way Id,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,12.49
110294,Roman Way Id,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,14.34
110294,Roman Way Id,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,15.44
110294,Roman Way Id,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,27.9
110294,Roman Way Id,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,54.0
110294,Roman Way Id,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,64.3
110294,Roman Way Id,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,69.5
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.6
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,51.0,L2 Active Power,kW,4.59
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.19
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,51.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,51.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,51.0,L2 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,51.0,L1 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.0
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.58
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.89
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,41.0,N Current (RMS),A,13.3
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.93
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.47
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,32.0,L1 Active Power,kW,5.16
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,32.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,32.0,L3 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,32.0,L2 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,32.0,L1 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.53
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.34
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,21.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.62
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.79
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.95
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,11.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-04 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
110294,Roman Way Id,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
110294,Roman Way Id,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
110294,Roman Way Id,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110294,Roman Way Id,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
110294,Roman Way Id,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,13.86
110294,Roman Way Id,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,13.76
110294,Roman Way Id,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,16.53
110294,Roman Way Id,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,30.6
110294,Roman Way Id,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,59.9
110294,Roman Way Id,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,61.8
110294,Roman Way Id,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,73.5
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,51.0,L2 Active Power,kW,5.02
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.72
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,51.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,51.0,L2 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,51.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.59
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.5
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.16
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,41.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.09
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,32.0,L2 Active Power,kW,5.55
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.64
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,32.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,32.0,L3 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,32.0,L2 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,32.0,L1 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.6
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.06
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,21.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.56
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.53
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.66
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,11.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-04 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
110294,Roman Way Id,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
110294,Roman Way Id,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
110294,Roman Way Id,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110294,Roman Way Id,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110294,Roman Way Id,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,12.84
110294,Roman Way Id,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,15.99
110294,Roman Way Id,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,15.25
110294,Roman Way Id,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,26.4
110294,Roman Way Id,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,55.2
110294,Roman Way Id,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,70.8
110294,Roman Way Id,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,68.7
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.8
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.66
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.41
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,51.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,51.0,L3 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,51.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,51.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.06
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.04
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.27
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,41.0,N Current (RMS),A,15.0
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.01
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.57
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.65
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,32.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,32.0,L3 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,32.0,L2 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,32.0,L1 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.62
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.15
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,21.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.64
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.76
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.64
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.23
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,11.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-04 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
110294,Roman Way Id,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
110294,Roman Way Id,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
110294,Roman Way Id,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
