Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
110294,Roman Way Id,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,12.26
110294,Roman Way Id,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,12.46
110294,Roman Way Id,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,16.76
110294,Roman Way Id,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,35.9
110294,Roman Way Id,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,53.2
110294,Roman Way Id,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
110294,Roman Way Id,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,75.4
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.85
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.54
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,51.0,L1 Active Power,kW,5.02
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,51.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,51.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,51.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,51.0,L1 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.6
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.96
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.25
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,41.0,N Current (RMS),A,16.5
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.01
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.25
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.55
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,32.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,32.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,32.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,32.0,L1 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.55
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.63
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.77
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,21.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.76
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.06
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.97
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,11.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-04 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
110294,Roman Way Id,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
110294,Roman Way Id,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
110294,Roman Way Id,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110294,Roman Way Id,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
110294,Roman Way Id,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,10.06
110294,Roman Way Id,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,9.64
110294,Roman Way Id,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,19.55
110294,Roman Way Id,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,44.6
110294,Roman Way Id,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,44.1
110294,Roman Way Id,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,45.6
110294,Roman Way Id,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,85.5
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.19
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.06
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.79
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,51.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,51.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,51.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,51.0,L1 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.08
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.06
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,41.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.19
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,32.0,L2 Active Power,kW,4.59
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.83
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,32.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,32.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,32.0,L2 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,32.0,L1 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.6
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.01
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,21.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.49
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.92
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.33
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.0
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,11.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-04 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
110294,Roman Way Id,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
110294,Roman Way Id,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
110294,Roman Way Id,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
110294,Roman Way Id,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
110294,Roman Way Id,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,9.99
110294,Roman Way Id,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,10.1
110294,Roman Way Id,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,18.71
110294,Roman Way Id,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,41.6
110294,Roman Way Id,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,43.8
110294,Roman Way Id,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,46.8
110294,Roman Way Id,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,82.4
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,51.0,L3 Active Power,kW,4.13
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.09
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.65
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,51.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,51.0,L3 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,51.0,L2 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,51.0,L1 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.32
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.24
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.6
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,41.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.13
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.25
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,32.0,L1 Active Power,kW,4.17
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,32.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,32.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,32.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,32.0,L1 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.64
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.18
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.84
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,21.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.44
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.36
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.44
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,11.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-04 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
110294,Roman Way Id,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
110294,Roman Way Id,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
110294,Roman Way Id,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110294,Roman Way Id,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
110294,Roman Way Id,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,13.66
110294,Roman Way Id,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,9.11
110294,Roman Way Id,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,17.69
110294,Roman Way Id,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,42.5
110294,Roman Way Id,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,59.5
110294,Roman Way Id,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,43.5
110294,Roman Way Id,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,78.8
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,51.0,L3 Active Power,kW,3.77
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.84
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.66
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,51.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,51.0,L3 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,51.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,51.0,L1 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.09
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.13
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,41.0,N Current (RMS),A,21.5
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.11
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.93
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.77
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,32.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,32.0,L3 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,32.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,32.0,L1 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.64
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.74
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,21.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.13
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.21
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.58
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,11.0,N Current (RMS),A,14.8
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-04 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
110294,Roman Way Id,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
110294,Roman Way Id,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
110294,Roman Way Id,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110294,Roman Way Id,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
110294,Roman Way Id,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,14.75
110294,Roman Way Id,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,10.1
110294,Roman Way Id,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,20.89
110294,Roman Way Id,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,47.3
110294,Roman Way Id,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,63.0
110294,Roman Way Id,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,48.4
110294,Roman Way Id,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,91.3
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.61
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.12
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,51.0,L1 Active Power,kW,5.34
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,51.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,51.0,L3 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,51.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,51.0,L1 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.97
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.16
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.51
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,41.0,N Current (RMS),A,22.3
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.38
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.41
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,32.0,L1 Active Power,kW,4.91
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,32.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,32.0,L3 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,32.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,32.0,L1 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.57
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.66
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.08
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,21.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,6.69
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.39
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.77
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,11.0,N Current (RMS),A,17.8
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-04 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
110294,Roman Way Id,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
110294,Roman Way Id,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
110294,Roman Way Id,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
110294,Roman Way Id,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
110294,Roman Way Id,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,16.22
110294,Roman Way Id,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,9.73
110294,Roman Way Id,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,22.61
110294,Roman Way Id,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,52.0
110294,Roman Way Id,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,69.1
110294,Roman Way Id,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
110294,Roman Way Id,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,97.6
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.4
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.73
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,51.0,L1 Active Power,kW,7.33
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,51.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,51.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,51.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,51.0,L1 Current (RMS),A,31.6
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.63
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.53
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.97
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,41.0,N Current (RMS),A,16.7
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.05
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.89
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.74
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,32.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,32.0,L3 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,32.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,32.0,L1 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.73
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.67
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.99
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,21.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.66
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.63
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.47
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,11.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110294,Roman Way Id,2023-08-04 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
110294,Roman Way Id,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
110294,Roman Way Id,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
110294,Roman Way Id,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110294,Roman Way Id,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
110294,Roman Way Id,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,19.47
110294,Roman Way Id,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,12.47
110294,Roman Way Id,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,20.49
110294,Roman Way Id,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,39.4
110294,Roman Way Id,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,82.2
110294,Roman Way Id,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,57.9
110294,Roman Way Id,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.2
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.57
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,51.0,L1 Active Power,kW,8.68
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,51.0,N Current (RMS),A,21.2
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,51.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,51.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,51.0,L1 Current (RMS),A,37.8
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.32
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.6
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.31
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,41.0,N Current (RMS),A,15.8
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,32.0,L3 Active Power,kW,5.67
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.18
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.85
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,32.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,32.0,L3 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,32.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,32.0,L1 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.78
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.85
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,21.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.97
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,5.23
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.59
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,11.0,N Current (RMS),A,21.5
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110294,Roman Way Id,2023-08-04 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
110294,Roman Way Id,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
110294,Roman Way Id,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
110294,Roman Way Id,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110294,Roman Way Id,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
110294,Roman Way Id,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,17.93
110294,Roman Way Id,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,13.3
110294,Roman Way Id,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,23.29
110294,Roman Way Id,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,46.4
110294,Roman Way Id,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,76.6
110294,Roman Way Id,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,60.6
110294,Roman Way Id,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,100.2
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.51
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.76
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.31
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,51.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,51.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,51.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,51.0,L1 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.53
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.66
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.59
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,41.0,N Current (RMS),A,13.7
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,32.0,L3 Active Power,kW,6.88
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,32.0,L2 Active Power,kW,5.94
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.96
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,32.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,32.0,L3 Current (RMS),A,29.8
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,32.0,L2 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,32.0,L1 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.22
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.91
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,21.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.59
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.47
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,11.0,N Current (RMS),A,27.7
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-04 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,32.9
110294,Roman Way Id,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
110294,Roman Way Id,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
110294,Roman Way Id,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
110294,Roman Way Id,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110294,Roman Way Id,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
110294,Roman Way Id,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,18.58
110294,Roman Way Id,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,12.88
110294,Roman Way Id,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,20.24
110294,Roman Way Id,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,45.6
110294,Roman Way Id,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,79.5
110294,Roman Way Id,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,59.7
110294,Roman Way Id,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,87.8
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.98
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.7
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,51.0,L1 Active Power,kW,5.7
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,51.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,51.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,51.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,51.0,L1 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.61
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,3.12
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.8
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,41.0,N Current (RMS),A,12.9
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,32.0,L3 Active Power,kW,5.55
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,32.0,L2 Active Power,kW,7.69
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.12
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,32.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,32.0,L3 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,32.0,L2 Current (RMS),A,32.9
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,32.0,L1 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.64
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.77
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
