Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.86
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.72
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,11.0,N Current (RMS),A,24.3
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-04 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,29.5
110294,Roman Way Id,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
110294,Roman Way Id,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
110294,Roman Way Id,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
110294,Roman Way Id,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110294,Roman Way Id,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
110294,Roman Way Id,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,17.64
110294,Roman Way Id,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,15.4
110294,Roman Way Id,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,21.11
110294,Roman Way Id,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,37.2
110294,Roman Way Id,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,75.4
110294,Roman Way Id,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,68.4
110294,Roman Way Id,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,91.4
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,51.0,L3 Active Power,kW,6.0
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.12
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,51.0,L1 Active Power,kW,5.94
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,51.0,N Current (RMS),A,13.3
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,51.0,L3 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,51.0,L2 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,51.0,L1 Current (RMS),A,26.2
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.04
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.56
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.66
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,41.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.82
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,32.0,L2 Active Power,kW,5.87
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.62
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,32.0,N Current (RMS),A,12.9
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,32.0,L3 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,32.0,L2 Current (RMS),A,25.5
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,32.0,L1 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.63
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.61
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.8
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.82
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.94
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.09
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,11.0,N Current (RMS),A,13.8
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-04 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
110294,Roman Way Id,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
110294,Roman Way Id,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
110294,Roman Way Id,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110294,Roman Way Id,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
110294,Roman Way Id,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,19.31
110294,Roman Way Id,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,14.11
110294,Roman Way Id,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,18.1
110294,Roman Way Id,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,34.0
110294,Roman Way Id,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,82.3
110294,Roman Way Id,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,63.1
110294,Roman Way Id,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,78.8
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.71
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.48
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,51.0,L1 Active Power,kW,6.49
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,51.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,51.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,51.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,51.0,L1 Current (RMS),A,28.6
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.24
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.71
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.27
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,41.0,N Current (RMS),A,15.9
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.56
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.93
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,32.0,L1 Active Power,kW,4.72
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,32.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,32.0,L3 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,32.0,L2 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,32.0,L1 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.74
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.88
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.9
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,21.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.47
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.39
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.9
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.04
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,11.0,N Current (RMS),A,23.7
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-04 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
110294,Roman Way Id,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
110294,Roman Way Id,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
110294,Roman Way Id,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110294,Roman Way Id,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
110294,Roman Way Id,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,16.64
110294,Roman Way Id,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,13.88
110294,Roman Way Id,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,22.43
110294,Roman Way Id,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,47.4
110294,Roman Way Id,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,73.5
110294,Roman Way Id,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,64.3
110294,Roman Way Id,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,97.1
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,51.0,L3 Active Power,kW,3.27
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.1
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,51.0,L1 Active Power,kW,4.85
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,51.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,51.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,51.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,51.0,L1 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.93
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.82
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.77
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,41.0,N Current (RMS),A,21.0
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.95
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,32.0,L1 Active Power,kW,5.8
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,32.0,N Current (RMS),A,12.7
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,32.0,L3 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,32.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,32.0,L1 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.37
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.72
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.76
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,21.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,7.32
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.77
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,11.0,N Current (RMS),A,28.4
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,36.3
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-04 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
110294,Roman Way Id,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
110294,Roman Way Id,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
110294,Roman Way Id,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
110294,Roman Way Id,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
110294,Roman Way Id,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,20.86
110294,Roman Way Id,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,10.02
110294,Roman Way Id,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,21.96
110294,Roman Way Id,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,52.6
110294,Roman Way Id,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,89.8
110294,Roman Way Id,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
110294,Roman Way Id,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,95.7
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,51.0,L3 Active Power,kW,3.62
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.75
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.17
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,51.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,51.0,L3 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,51.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,51.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.1
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,0.95
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.79
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,41.0,N Current (RMS),A,25.1
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,30.8
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.35
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.86
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,32.0,L1 Active Power,kW,5.07
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,32.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,32.0,L3 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,32.0,L2 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,32.0,L1 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.68
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.27
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.88
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,21.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,7.45
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.55
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.3
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,11.0,N Current (RMS),A,22.0
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,34.6
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-04 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
110294,Roman Way Id,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
110294,Roman Way Id,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
110294,Roman Way Id,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110294,Roman Way Id,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,23.23
110294,Roman Way Id,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,15.38
110294,Roman Way Id,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,20.22
110294,Roman Way Id,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,43.9
110294,Roman Way Id,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,99.3
110294,Roman Way Id,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,69.2
110294,Roman Way Id,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,87.3
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,51.0,L3 Active Power,kW,3.92
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.76
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.21
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,51.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,51.0,L3 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,51.0,L2 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,51.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.73
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.78
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,41.0,N Current (RMS),A,23.4
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,32.6
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.58
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,32.0,L2 Active Power,kW,4.47
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,32.0,L1 Active Power,kW,7.05
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,32.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,32.0,L3 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,32.0,L2 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,32.0,L1 Current (RMS),A,31.2
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.3
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.89
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.89
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,21.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.47
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.96
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.42
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.62
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,11.0,N Current (RMS),A,27.4
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-04 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,29.3
110294,Roman Way Id,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
110294,Roman Way Id,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
110294,Roman Way Id,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
110294,Roman Way Id,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110294,Roman Way Id,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
110294,Roman Way Id,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,18.47
110294,Roman Way Id,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,13.69
110294,Roman Way Id,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,24.53
110294,Roman Way Id,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,51.2
110294,Roman Way Id,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,78.6
110294,Roman Way Id,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
110294,Roman Way Id,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,105.3
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,51.0,L3 Active Power,kW,4.07
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,51.0,L2 Active Power,kW,5.28
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.71
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,51.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,51.0,L3 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,51.0,L2 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,51.0,L1 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,6.73
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.34
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.49
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,41.0,N Current (RMS),A,20.0
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,28.9
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.6
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.0
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,32.0,L1 Active Power,kW,4.13
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,32.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,32.0,L3 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,32.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,32.0,L1 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.4
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.68
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.78
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,21.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.61
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.14
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,11.0,N Current (RMS),A,18.5
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-04 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
110294,Roman Way Id,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
110294,Roman Way Id,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
110294,Roman Way Id,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110294,Roman Way Id,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
110294,Roman Way Id,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,18.21
110294,Roman Way Id,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,12.92
110294,Roman Way Id,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,19.25
110294,Roman Way Id,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,40.6
110294,Roman Way Id,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,77.5
110294,Roman Way Id,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,58.9
110294,Roman Way Id,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,83.5
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,51.0,L3 Active Power,kW,3.16
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.26
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.11
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,51.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,51.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,51.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,51.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,5.84
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.28
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.46
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,41.0,N Current (RMS),A,17.1
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.91
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.0
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.6
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,32.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,32.0,L3 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,32.0,L2 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,32.0,L1 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.61
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.39
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.85
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.89
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.49
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,11.0,N Current (RMS),A,23.9
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-04 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
110294,Roman Way Id,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
110294,Roman Way Id,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110294,Roman Way Id,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
110294,Roman Way Id,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,18.4
110294,Roman Way Id,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,12.15
110294,Roman Way Id,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,17.51
110294,Roman Way Id,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,42.4
110294,Roman Way Id,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,80.4
110294,Roman Way Id,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
110294,Roman Way Id,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,76.3
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.88
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.32
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.56
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,51.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,51.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,51.0,L2 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,51.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,8.19
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.81
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.46
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,41.0,N Current (RMS),A,24.2
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,35.5
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.5
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.53
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.12
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,32.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,32.0,L3 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,32.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,32.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.35
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.94
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,21.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.5
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.82
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.7
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.59
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,11.0,N Current (RMS),A,22.0
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,30.1
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-04 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
110294,Roman Way Id,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
110294,Roman Way Id,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
110294,Roman Way Id,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
110294,Roman Way Id,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
110294,Roman Way Id,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,21.74
110294,Roman Way Id,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,12.27
110294,Roman Way Id,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,15.68
110294,Roman Way Id,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,49.8
110294,Roman Way Id,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,93.5
110294,Roman Way Id,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
110294,Roman Way Id,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,70.6
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.83
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,51.0,L2 Active Power,kW,4.04
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.62
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,51.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,51.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,51.0,L2 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,51.0,L1 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,6.65
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.03
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.24
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,41.0,N Current (RMS),A,20.4
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,28.2
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.57
