Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.84
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.9
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,32.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,32.0,L3 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,32.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,32.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.7
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.76
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.82
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,21.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.42
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.0
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,11.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-04 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
110294,Roman Way Id,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
110294,Roman Way Id,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
110294,Roman Way Id,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110294,Roman Way Id,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
110294,Roman Way Id,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,18.16
110294,Roman Way Id,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,9.91
110294,Roman Way Id,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,14.56
110294,Roman Way Id,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,41.1
110294,Roman Way Id,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,76.9
110294,Roman Way Id,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,46.3
110294,Roman Way Id,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,65.8
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.98
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.13
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,51.0,L1 Active Power,kW,5.13
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,51.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,51.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,51.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,51.0,L1 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.44
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.71
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.0
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,41.0,N Current (RMS),A,18.7
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.64
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.17
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.83
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,32.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,32.0,L3 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,32.0,L1 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.64
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,21.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.1
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.22
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,11.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-04 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
110294,Roman Way Id,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
110294,Roman Way Id,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
110294,Roman Way Id,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110294,Roman Way Id,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
110294,Roman Way Id,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,14.16
110294,Roman Way Id,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,8.01
110294,Roman Way Id,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,18.83
110294,Roman Way Id,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,43.9
110294,Roman Way Id,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,61.1
110294,Roman Way Id,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,39.0
110294,Roman Way Id,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,81.7
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.05
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,51.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,51.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,51.0,L1 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.84
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.77
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.5
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,41.0,N Current (RMS),A,14.7
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.19
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.01
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,32.0,L1 Active Power,kW,5.59
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,32.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,32.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,32.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,32.0,L1 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.8
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.43
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,21.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.4
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.64
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.04
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,11.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-04 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
110294,Roman Way Id,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
110294,Roman Way Id,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
110294,Roman Way Id,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110294,Roman Way Id,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
110294,Roman Way Id,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,11.22
110294,Roman Way Id,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,8.54
110294,Roman Way Id,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,15.66
110294,Roman Way Id,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,34.1
110294,Roman Way Id,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,48.7
110294,Roman Way Id,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,41.3
110294,Roman Way Id,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.81
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,51.0,L1 Active Power,kW,5.42
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,51.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,51.0,L2 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,51.0,L1 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.8
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.11
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.75
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,41.0,N Current (RMS),A,19.6
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.03
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.79
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,32.0,L1 Active Power,kW,5.89
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,32.0,N Current (RMS),A,12.6
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,32.0,L3 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,32.0,L1 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.61
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.68
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.77
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.47
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.8
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,11.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-04 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
110294,Roman Way Id,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
110294,Roman Way Id,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
110294,Roman Way Id,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110294,Roman Way Id,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
110294,Roman Way Id,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,7.99
110294,Roman Way Id,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,7.2
110294,Roman Way Id,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,19.16
110294,Roman Way Id,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,45.8
110294,Roman Way Id,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,36.1
110294,Roman Way Id,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,37.2
110294,Roman Way Id,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,83.9
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.17
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.98
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,51.0,L1 Active Power,kW,4.81
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,51.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,51.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,51.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,51.0,L1 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.55
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.6
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.85
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,41.0,N Current (RMS),A,21.0
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.73
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.88
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.43
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,32.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,32.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,32.0,L1 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.54
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.79
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.82
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,21.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.25
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.24
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,11.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-04 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
110294,Roman Way Id,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
110294,Roman Way Id,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
110294,Roman Way Id,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110294,Roman Way Id,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110294,Roman Way Id,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,10.08
110294,Roman Way Id,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,9.52
110294,Roman Way Id,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,17.14
110294,Roman Way Id,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,35.2
110294,Roman Way Id,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,44.4
110294,Roman Way Id,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
110294,Roman Way Id,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,75.9
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.25
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.07
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,51.0,L1 Active Power,kW,6.02
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,51.0,N Current (RMS),A,13.8
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,51.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,51.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,51.0,L1 Current (RMS),A,27.8
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.07
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.3
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.49
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,41.0,N Current (RMS),A,23.9
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,28.9
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.06
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.83
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.82
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,32.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,32.0,L3 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,32.0,L2 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,32.0,L1 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.04
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.78
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,21.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.46
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.11
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,11.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-04 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
110294,Roman Way Id,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
110294,Roman Way Id,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
110294,Roman Way Id,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110294,Roman Way Id,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
110294,Roman Way Id,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,9.52
110294,Roman Way Id,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,6.1
110294,Roman Way Id,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,17.23
110294,Roman Way Id,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,42.0
110294,Roman Way Id,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,42.3
110294,Roman Way Id,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,32.0
110294,Roman Way Id,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,76.7
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.93
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.33
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,51.0,L1 Active Power,kW,5.55
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,51.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,51.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,51.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,51.0,L1 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.99
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.07
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.98
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,41.0,N Current (RMS),A,19.3
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.93
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.25
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.1
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,32.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,32.0,L3 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,32.0,L2 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.49
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.29
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.82
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,21.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.82
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.07
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,11.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-04 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
110294,Roman Way Id,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
110294,Roman Way Id,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
110294,Roman Way Id,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
110294,Roman Way Id,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
110294,Roman Way Id,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,14.14
110294,Roman Way Id,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,9.39
110294,Roman Way Id,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,14.52
110294,Roman Way Id,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,33.4
110294,Roman Way Id,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,61.2
110294,Roman Way Id,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,43.6
110294,Roman Way Id,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,65.5
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.33
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.97
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.47
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,51.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,51.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,51.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,51.0,L1 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,0.44
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.62
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,41.0,N Current (RMS),A,20.6
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.56
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,32.0,L2 Active Power,kW,5.18
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.98
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,32.0,N Current (RMS),A,12.9
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,32.0,L3 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,32.0,L2 Current (RMS),A,24.3
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,32.0,L1 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.53
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.92
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.49
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,21.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.88
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,11.0,N Current (RMS),A,17.3
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-04 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
110294,Roman Way Id,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
110294,Roman Way Id,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
110294,Roman Way Id,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
110294,Roman Way Id,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
110294,Roman Way Id,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,14.56
110294,Roman Way Id,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,9.98
110294,Roman Way Id,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,16.15
110294,Roman Way Id,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,33.6
110294,Roman Way Id,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,62.7
110294,Roman Way Id,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,47.2
110294,Roman Way Id,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,72.1
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,51.0,L3 Active Power,kW,3.86
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.13
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.17
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,51.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,51.0,L3 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,51.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,51.0,L1 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.32
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.77
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,41.0,N Current (RMS),A,22.4
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.02
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.8
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.04
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,32.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,32.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,32.0,L1 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.47
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.73
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.91
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,21.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.45
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.81
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.1
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,11.0,N Current (RMS),A,15.6
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-04 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
110294,Roman Way Id,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
110294,Roman Way Id,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
110294,Roman Way Id,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110294,Roman Way Id,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
110294,Roman Way Id,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,13.9
110294,Roman Way Id,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,9.8
110294,Roman Way Id,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,15.01
110294,Roman Way Id,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,34.6
110294,Roman Way Id,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,61.6
110294,Roman Way Id,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,46.0
110294,Roman Way Id,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,67.6
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.42
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.87
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,51.0,L1 Active Power,kW,5.08
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,51.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,51.0,L3 Current (RMS),A,11.2
