Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,51.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,51.0,L1 Current (RMS),A,23.9
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.49
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.0
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.81
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,41.0,N Current (RMS),A,23.7
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,33.1
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.39
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.04
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.51
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,32.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,32.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,32.0,L1 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.74
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.83
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.72
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.21
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.97
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,11.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-04 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
110294,Roman Way Id,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
110294,Roman Way Id,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
110294,Roman Way Id,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
110294,Roman Way Id,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
110294,Roman Way Id,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,9.44
110294,Roman Way Id,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,7.95
110294,Roman Way Id,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,18.11
110294,Roman Way Id,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,38.8
110294,Roman Way Id,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,42.0
110294,Roman Way Id,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,38.2
110294,Roman Way Id,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,79.4
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.01
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.86
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,51.0,L1 Active Power,kW,4.27
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,51.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,51.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,51.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,51.0,L1 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,0.22
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.24
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.06
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,41.0,N Current (RMS),A,20.1
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.74
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.41
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,32.0,L1 Active Power,kW,5.26
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,32.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,32.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,32.0,L1 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.81
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.85
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.77
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,21.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.55
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.13
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,11.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-04 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
110294,Roman Way Id,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
110294,Roman Way Id,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
110294,Roman Way Id,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
110294,Roman Way Id,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
110294,Roman Way Id,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,9.34
110294,Roman Way Id,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,7.68
110294,Roman Way Id,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,16.49
110294,Roman Way Id,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,36.9
110294,Roman Way Id,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,42.7
110294,Roman Way Id,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,37.4
110294,Roman Way Id,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,72.8
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.72
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.34
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.26
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,51.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,51.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,51.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,51.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,0.74
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.29
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.2
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,41.0,N Current (RMS),A,26.9
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.32
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.74
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,32.0,L1 Active Power,kW,4.04
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,32.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,32.0,L3 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,32.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,32.0,L1 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.78
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.32
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,21.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.98
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.09
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.06
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,11.0,N Current (RMS),A,20.1
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-04 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
110294,Roman Way Id,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
110294,Roman Way Id,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110294,Roman Way Id,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
110294,Roman Way Id,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,13.54
110294,Roman Way Id,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,5.54
110294,Roman Way Id,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,15.87
110294,Roman Way Id,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,41.8
110294,Roman Way Id,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,57.5
110294,Roman Way Id,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,31.0
110294,Roman Way Id,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,70.7
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.52
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.19
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,51.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,51.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,51.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,51.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,0.5
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.05
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.29
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,41.0,N Current (RMS),A,29.5
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,31.9
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.26
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.15
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.09
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,32.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,32.0,L3 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,32.0,L1 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.76
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.83
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.26
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.68
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.0
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,11.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-04 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
110294,Roman Way Id,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
110294,Roman Way Id,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
110294,Roman Way Id,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110294,Roman Way Id,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
110294,Roman Way Id,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,8.22
110294,Roman Way Id,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,5.8
110294,Roman Way Id,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,14.41
110294,Roman Way Id,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,36.7
110294,Roman Way Id,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,37.9
110294,Roman Way Id,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,31.4
110294,Roman Way Id,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,64.5
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.67
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.89
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.65
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,51.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,51.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,51.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,51.0,L1 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.46
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.18
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,41.0,N Current (RMS),A,23.7
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,32.0,L3 Active Power,kW,6.65
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.9
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.19
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,32.0,N Current (RMS),A,14.8
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,32.0,L3 Current (RMS),A,28.7
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,32.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,32.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.75
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.29
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,21.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.66
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.85
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,11.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-04 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
110294,Roman Way Id,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
110294,Roman Way Id,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
110294,Roman Way Id,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110294,Roman Way Id,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
110294,Roman Way Id,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,12.23
110294,Roman Way Id,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,6.25
110294,Roman Way Id,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,17.17
110294,Roman Way Id,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,44.5
110294,Roman Way Id,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,53.2
110294,Roman Way Id,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,33.0
110294,Roman Way Id,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,76.0
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.85
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.84
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.32
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,51.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,51.0,L3 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,51.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,51.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,-0.92
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.18
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.3
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,41.0,N Current (RMS),A,28.1
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.81
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,32.0,L2 Active Power,kW,4.68
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.4
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,32.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,32.0,L3 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,32.0,L2 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,32.0,L1 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.51
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.76
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,21.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.96
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.95
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.93
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,11.0,N Current (RMS),A,15.1
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-04 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
110294,Roman Way Id,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
110294,Roman Way Id,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
110294,Roman Way Id,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
110294,Roman Way Id,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
110294,Roman Way Id,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,9.21
110294,Roman Way Id,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,10.73
110294,Roman Way Id,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,14.73
110294,Roman Way Id,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,34.6
110294,Roman Way Id,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,41.1
110294,Roman Way Id,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,50.9
110294,Roman Way Id,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,66.8
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.47
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.31
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.03
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,51.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,51.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,51.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,51.0,L1 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.05
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.37
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.85
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,41.0,N Current (RMS),A,21.9
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.29
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.11
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.01
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,32.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,32.0,L3 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,32.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.77
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.74
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.65
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,21.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.68
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.2
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.15
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,11.0,N Current (RMS),A,19.7
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-04 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
110294,Roman Way Id,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
110294,Roman Way Id,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
110294,Roman Way Id,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
110294,Roman Way Id,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
110294,Roman Way Id,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,11.16
110294,Roman Way Id,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,8.73
110294,Roman Way Id,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,13.69
110294,Roman Way Id,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,32.4
110294,Roman Way Id,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,50.5
110294,Roman Way Id,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,42.1
110294,Roman Way Id,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,62.7
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,51.0,L2 Active Power,kW,4.29
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.67
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,51.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,51.0,L2 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,51.0,L1 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,-0.58
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.02
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.57
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,41.0,N Current (RMS),A,22.5
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,32.0,L3 Active Power,kW,6.58
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.69
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.35
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,32.0,N Current (RMS),A,17.1
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,32.0,L3 Current (RMS),A,29.5
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,32.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.86
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.03
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.08
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.27
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,11.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-04 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
110294,Roman Way Id,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
110294,Roman Way Id,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
110294,Roman Way Id,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
110294,Roman Way Id,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,10.19
110294,Roman Way Id,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,9.87
110294,Roman Way Id,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,13.89
110294,Roman Way Id,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,31.0
110294,Roman Way Id,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,45.4
110294,Roman Way Id,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
110294,Roman Way Id,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,63.5
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.78
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.0
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.32
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,51.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,51.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,51.0,L2 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,51.0,L1 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,0.29
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.53
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.14
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,41.0,N Current (RMS),A,16.8
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,32.0,L3 Active Power,kW,5.73
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.23
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.43
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,32.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,32.0,L3 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,32.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.92
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,21.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.75
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.2
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.27
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,11.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-04 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
110294,Roman Way Id,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
110294,Roman Way Id,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
