Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
110294,Roman Way Id,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
110294,Roman Way Id,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,10.5
110294,Roman Way Id,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,11.73
110294,Roman Way Id,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,16.11
110294,Roman Way Id,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,31.5
110294,Roman Way Id,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,46.4
110294,Roman Way Id,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,53.2
110294,Roman Way Id,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,72.1
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,51.0,L2 Active Power,kW,5.24
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.99
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,51.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,51.0,L2 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,51.0,L1 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.38
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.97
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,41.0,N Current (RMS),A,22.6
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,32.0,L3 Active Power,kW,6.14
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.55
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.34
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,32.0,N Current (RMS),A,13.0
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,32.0,L3 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,32.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,32.0,L1 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.63
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.77
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.67
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,21.0,N Current (RMS),A,13.8
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.4
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,11.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-04 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
110294,Roman Way Id,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
110294,Roman Way Id,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
110294,Roman Way Id,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110294,Roman Way Id,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
110294,Roman Way Id,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,9.94
110294,Roman Way Id,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,10.02
110294,Roman Way Id,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,19.38
110294,Roman Way Id,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,42.4
110294,Roman Way Id,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,44.2
110294,Roman Way Id,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,46.9
110294,Roman Way Id,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,85.2
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.23
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.57
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,51.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,51.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,51.0,L1 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,0.23
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.36
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.72
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,41.0,N Current (RMS),A,21.3
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,24.9
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.83
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.12
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.48
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,32.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,32.0,L3 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.16
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.71
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.69
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,21.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.5
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.11
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,11.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-04 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
110294,Roman Way Id,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
110294,Roman Way Id,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
110294,Roman Way Id,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
110294,Roman Way Id,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110294,Roman Way Id,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,8.78
110294,Roman Way Id,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,10.53
110294,Roman Way Id,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,17.19
110294,Roman Way Id,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,35.5
110294,Roman Way Id,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,39.8
110294,Roman Way Id,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,49.0
110294,Roman Way Id,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,75.0
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,51.0,L2 Active Power,kW,5.1
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.18
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,51.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,51.0,L2 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,51.0,L1 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,0.34
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.12
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.05
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,41.0,N Current (RMS),A,24.5
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.9
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.98
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.62
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,32.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,32.0,L3 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,32.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,32.0,L1 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.33
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.47
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,21.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.96
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.03
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,11.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-04 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
110294,Roman Way Id,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
110294,Roman Way Id,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
110294,Roman Way Id,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110294,Roman Way Id,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
110294,Roman Way Id,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,8.78
110294,Roman Way Id,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,13.56
110294,Roman Way Id,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,17.35
110294,Roman Way Id,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,37.5
110294,Roman Way Id,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,38.9
110294,Roman Way Id,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
110294,Roman Way Id,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,75.5
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.64
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.37
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.34
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,51.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,51.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,51.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,51.0,L1 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.83
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.12
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.97
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,41.0,N Current (RMS),A,20.9
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.78
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.13
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,32.0,L1 Active Power,kW,6.14
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,32.0,N Current (RMS),A,13.7
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,32.0,L3 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,32.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,32.0,L1 Current (RMS),A,26.7
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.38
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.89
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.43
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,21.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.29
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.48
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.17
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,11.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-04 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
110294,Roman Way Id,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
110294,Roman Way Id,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
110294,Roman Way Id,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110294,Roman Way Id,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110294,Roman Way Id,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,10.93
110294,Roman Way Id,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,7.99
110294,Roman Way Id,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,19.06
110294,Roman Way Id,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,49.4
110294,Roman Way Id,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,49.3
110294,Roman Way Id,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,41.7
110294,Roman Way Id,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,82.6
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.06
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.24
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,51.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,51.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,51.0,L1 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.93
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.06
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.54
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,41.0,N Current (RMS),A,22.4
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,32.0,L3 Active Power,kW,7.57
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.5
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.12
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,32.0,N Current (RMS),A,15.9
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,32.0,L3 Current (RMS),A,33.0
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,32.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,32.0,L1 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.23
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.77
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,21.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.5
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.51
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.8
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,11.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-04 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
110294,Roman Way Id,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
110294,Roman Way Id,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
110294,Roman Way Id,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110294,Roman Way Id,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
110294,Roman Way Id,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,15.89
110294,Roman Way Id,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,8.36
110294,Roman Way Id,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,16.47
110294,Roman Way Id,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,43.0
110294,Roman Way Id,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,68.2
110294,Roman Way Id,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,41.8
110294,Roman Way Id,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,71.9
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.51
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.72
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.74
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,51.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,51.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,51.0,L2 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,51.0,L1 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.23
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.68
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.99
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,41.0,N Current (RMS),A,20.5
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,32.0,L3 Active Power,kW,7.05
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.27
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.57
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,32.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,32.0,L3 Current (RMS),A,30.8
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,32.0,L1 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.29
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.76
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,21.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.95
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.0
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,11.0,N Current (RMS),A,12.9
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-04 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
110294,Roman Way Id,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
110294,Roman Way Id,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
110294,Roman Way Id,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110294,Roman Way Id,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
110294,Roman Way Id,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,14.77
110294,Roman Way Id,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,11.96
110294,Roman Way Id,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,12.6
110294,Roman Way Id,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,30.6
110294,Roman Way Id,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,62.5
110294,Roman Way Id,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,54.7
110294,Roman Way Id,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,56.6
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.45
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,51.0,L2 Active Power,kW,5.47
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.7
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,51.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,51.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,51.0,L2 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,51.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.29
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.57
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,41.0,N Current (RMS),A,18.0
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,32.0,L3 Active Power,kW,6.04
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.83
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.04
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,32.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,32.0,L3 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,32.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,32.0,L1 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.32
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.06
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,21.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.74
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,5.64
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,11.0,N Current (RMS),A,16.3
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110294,Roman Way Id,2023-08-04 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
110294,Roman Way Id,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
110294,Roman Way Id,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
110294,Roman Way Id,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110294,Roman Way Id,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
110294,Roman Way Id,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,11.84
110294,Roman Way Id,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,17.75
110294,Roman Way Id,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,13.1
110294,Roman Way Id,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,28.7
110294,Roman Way Id,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,50.7
110294,Roman Way Id,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,76.8
110294,Roman Way Id,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,58.4
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,51.0,L2 Active Power,kW,5.39
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.94
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,51.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,51.0,L2 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,51.0,L1 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.57
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,0.6
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.33
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,41.0,N Current (RMS),A,20.6
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,32.0,L3 Active Power,kW,5.39
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.76
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.83
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,32.0,N Current (RMS),A,12.6
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,32.0,L3 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,32.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,32.0,L1 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.85
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.21
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.8
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,21.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.95
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.13
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,11.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-04 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
110294,Roman Way Id,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
110294,Roman Way Id,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
110294,Roman Way Id,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110294,Roman Way Id,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
110294,Roman Way Id,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,9.82
110294,Roman Way Id,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,15.91
110294,Roman Way Id,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,13.04
110294,Roman Way Id,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,25.6
110294,Roman Way Id,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,43.0
110294,Roman Way Id,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,68.6
110294,Roman Way Id,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,57.5
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,51.0,L3 Active Power,kW,0.86
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,51.0,L2 Active Power,kW,6.73
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.6
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,51.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,51.0,L2 Current (RMS),A,28.9
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,51.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.77
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.38
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.97
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,41.0,N Current (RMS),A,29.7
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,33.7
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,32.0,L3 Active Power,kW,5.35
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.98
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.25
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,32.0,N Current (RMS),A,12.5
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,32.0,L3 Current (RMS),A,23.7
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,32.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,32.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.82
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.05
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.73
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,21.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,4.9
