Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.52
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.8
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,11.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-04 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
110294,Roman Way Id,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
110294,Roman Way Id,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
110294,Roman Way Id,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110294,Roman Way Id,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
110294,Roman Way Id,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,10.33
110294,Roman Way Id,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,14.21
110294,Roman Way Id,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,15.91
110294,Roman Way Id,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,27.7
110294,Roman Way Id,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,44.6
110294,Roman Way Id,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,62.2
110294,Roman Way Id,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,68.7
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.54
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,51.0,L2 Active Power,kW,8.3
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.66
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,51.0,N Current (RMS),A,15.8
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,51.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,51.0,L2 Current (RMS),A,34.9
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,51.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.62
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.24
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,41.0,N Current (RMS),A,34.3
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,39.1
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,32.0,L3 Active Power,kW,5.38
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,32.0,L2 Active Power,kW,4.45
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.07
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,32.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,32.0,L3 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,32.0,L2 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,32.0,L1 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.76
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.64
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.87
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.74
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.12
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,11.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-04 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
110294,Roman Way Id,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
110294,Roman Way Id,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
110294,Roman Way Id,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110294,Roman Way Id,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110294,Roman Way Id,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,10.0
110294,Roman Way Id,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,17.5
110294,Roman Way Id,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,17.97
110294,Roman Way Id,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,34.4
110294,Roman Way Id,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,43.6
110294,Roman Way Id,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,75.6
110294,Roman Way Id,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,77.6
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.41
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,51.0,L2 Active Power,kW,6.27
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.44
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,51.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,51.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,51.0,L2 Current (RMS),A,26.3
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,51.0,L1 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.01
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.1
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.17
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,41.0,N Current (RMS),A,25.0
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,32.0,L3 Active Power,kW,5.19
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.66
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,32.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,32.0,L3 Current (RMS),A,23.1
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,32.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.58
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.95
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.97
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,21.0,N Current (RMS),A,12.5
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.2
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.75
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.79
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,11.0,N Current (RMS),A,16.7
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-04 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
110294,Roman Way Id,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
110294,Roman Way Id,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
110294,Roman Way Id,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110294,Roman Way Id,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
110294,Roman Way Id,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,13.38
110294,Roman Way Id,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,17.06
110294,Roman Way Id,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,18.11
110294,Roman Way Id,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,30.2
110294,Roman Way Id,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,57.2
110294,Roman Way Id,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,74.2
110294,Roman Way Id,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,78.2
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,51.0,L2 Active Power,kW,7.87
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.18
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,51.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,51.0,L2 Current (RMS),A,33.2
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,51.0,L1 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.33
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.21
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.78
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,41.0,N Current (RMS),A,18.9
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.69
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.75
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.49
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,32.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,32.0,L3 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,32.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,32.0,L1 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.56
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.53
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.92
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,21.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.45
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,4.12
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.96
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,11.0,N Current (RMS),A,14.7
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-04 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
110294,Roman Way Id,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
110294,Roman Way Id,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
110294,Roman Way Id,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
110294,Roman Way Id,2023-08-04 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-04 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110294,Roman Way Id,2023-08-04 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
110294,Roman Way Id,2023-08-04 11:00:00+00:00,busbar,,L3 Active Power,kW,9.3
110294,Roman Way Id,2023-08-04 11:00:00+00:00,busbar,,L2 Active Power,kW,18.03
110294,Roman Way Id,2023-08-04 11:00:00+00:00,busbar,,L1 Active Power,kW,17.34
110294,Roman Way Id,2023-08-04 11:00:00+00:00,busbar,,N Current (RMS),A,34.5
110294,Roman Way Id,2023-08-04 11:00:00+00:00,busbar,,L3 Current (RMS),A,41.1
110294,Roman Way Id,2023-08-04 11:00:00+00:00,busbar,,L2 Current (RMS),A,77.3
110294,Roman Way Id,2023-08-04 11:00:00+00:00,busbar,,L1 Current (RMS),A,75.7
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.84
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.83
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,51.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,51.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,51.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,41.0,L3 Active Power,kW,5.64
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.16
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.66
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,41.0,N Current (RMS),A,19.8
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,41.0,L3 Current (RMS),A,23.7
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.07
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.6
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.54
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,32.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,32.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.47
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.47
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.28
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.0
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.24
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,11.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-08 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
110294,Roman Way Id,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
110294,Roman Way Id,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
110294,Roman Way Id,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110294,Roman Way Id,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
110294,Roman Way Id,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,12.25
110294,Roman Way Id,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,7.16
110294,Roman Way Id,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,13.55
110294,Roman Way Id,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,34.5
110294,Roman Way Id,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,52.5
110294,Roman Way Id,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,37.5
110294,Roman Way Id,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,61.1
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.77
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.1
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,51.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,51.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,51.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,41.0,L3 Active Power,kW,5.78
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.36
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.57
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,41.0,N Current (RMS),A,19.4
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,32.0,L3 Active Power,kW,1.9
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.67
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.7
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,32.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.54
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.63
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.29
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.14
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,11.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-08 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
110294,Roman Way Id,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
110294,Roman Way Id,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110294,Roman Way Id,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
110294,Roman Way Id,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,11.41
110294,Roman Way Id,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,7.58
110294,Roman Way Id,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,14.01
110294,Roman Way Id,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,34.6
110294,Roman Way Id,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,49.2
110294,Roman Way Id,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,38.9
110294,Roman Way Id,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,63.0
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.87
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.88
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,51.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,51.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,51.0,L1 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,6.75
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.48
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.93
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,41.0,N Current (RMS),A,21.2
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,28.5
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,32.0,L3 Active Power,kW,1.93
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.84
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.88
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,32.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,32.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.66
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.74
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.2
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.97
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,11.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-08 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
110294,Roman Way Id,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
110294,Roman Way Id,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
110294,Roman Way Id,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110294,Roman Way Id,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
110294,Roman Way Id,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,11.67
110294,Roman Way Id,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,7.98
110294,Roman Way Id,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,16.86
110294,Roman Way Id,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,42.1
110294,Roman Way Id,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,50.0
110294,Roman Way Id,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,39.6
110294,Roman Way Id,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,74.7
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.96
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.96
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,51.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,51.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,51.0,L1 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.71
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.39
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.01
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,41.0,N Current (RMS),A,19.5
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.11
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.11
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.62
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,32.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,32.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.68
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.84
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.2
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.83
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.68
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,11.0,N Current (RMS),A,12.9
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-08 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
110294,Roman Way Id,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
110294,Roman Way Id,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
110294,Roman Way Id,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110294,Roman Way Id,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
110294,Roman Way Id,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,12.5
110294,Roman Way Id,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,8.47
110294,Roman Way Id,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,17.48
110294,Roman Way Id,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,40.7
110294,Roman Way Id,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,53.2
110294,Roman Way Id,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,41.2
110294,Roman Way Id,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,77.2
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.71
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,51.0,L1 Active Power,kW,7.83
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,51.0,N Current (RMS),A,19.1
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,51.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,51.0,L1 Current (RMS),A,33.3
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.29
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.39
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,41.0,N Current (RMS),A,20.1
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,32.4
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.37
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.09
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.58
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,32.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.45
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.89
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.2
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,21.0,N Current (RMS),A,2.9
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.02
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,11.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-08 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
110294,Roman Way Id,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
110294,Roman Way Id,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
110294,Roman Way Id,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110294,Roman Way Id,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
110294,Roman Way Id,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,12.24
110294,Roman Way Id,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,8.25
110294,Roman Way Id,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,19.34
110294,Roman Way Id,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,41.6
110294,Roman Way Id,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,52.3
110294,Roman Way Id,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,41.4
110294,Roman Way Id,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,84.6
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.3
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,51.0,L1 Active Power,kW,9.62
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,51.0,N Current (RMS),A,22.1
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,51.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,51.0,L1 Current (RMS),A,40.8
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.34
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.45
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.74
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,41.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.17
