Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.04
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.24
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.63
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,32.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,32.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.37
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.97
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.17
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,21.0,N Current (RMS),A,2.4
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.02
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.24
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,11.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-08 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
110294,Roman Way Id,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
110294,Roman Way Id,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
110294,Roman Way Id,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
110294,Roman Way Id,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
110294,Roman Way Id,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,11.96
110294,Roman Way Id,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,10.06
110294,Roman Way Id,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,20.39
110294,Roman Way Id,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,39.9
110294,Roman Way Id,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,51.3
110294,Roman Way Id,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,48.1
110294,Roman Way Id,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,89.2
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.33
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,51.0,L2 Active Power,kW,4.19
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,51.0,L1 Active Power,kW,9.7
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,51.0,N Current (RMS),A,20.2
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,51.0,L1 Current (RMS),A,40.9
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,5.37
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.46
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.64
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,41.0,N Current (RMS),A,19.7
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.55
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.16
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.57
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,32.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,32.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,32.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.35
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.7
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.38
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,21.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.37
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.3
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,11.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-08 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
110294,Roman Way Id,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
110294,Roman Way Id,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
110294,Roman Way Id,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110294,Roman Way Id,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
110294,Roman Way Id,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,10.74
110294,Roman Way Id,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,10.88
110294,Roman Way Id,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,20.63
110294,Roman Way Id,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,41.5
110294,Roman Way Id,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,46.1
110294,Roman Way Id,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,50.3
110294,Roman Way Id,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,89.4
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.09
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,51.0,L1 Active Power,kW,9.99
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,51.0,N Current (RMS),A,21.5
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,51.0,L1 Current (RMS),A,42.3
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.45
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.47
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.34
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,41.0,N Current (RMS),A,20.3
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,31.9
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.02
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.15
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.63
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,32.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,32.0,L3 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.44
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.42
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.28
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.11
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,11.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-08 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
110294,Roman Way Id,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
110294,Roman Way Id,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
110294,Roman Way Id,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110294,Roman Way Id,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
110294,Roman Way Id,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,11.09
110294,Roman Way Id,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,12.68
110294,Roman Way Id,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,21.66
110294,Roman Way Id,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,39.7
110294,Roman Way Id,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,48.0
110294,Roman Way Id,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
110294,Roman Way Id,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,93.6
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.94
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,51.0,L1 Active Power,kW,10.23
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,51.0,N Current (RMS),A,25.0
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,51.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,51.0,L1 Current (RMS),A,43.3
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.44
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.53
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.13
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,41.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.13
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.62
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.65
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,32.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,32.0,L3 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,32.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.56
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.95
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.39
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,21.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.47
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.61
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,11.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-08 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
110294,Roman Way Id,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
110294,Roman Way Id,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
110294,Roman Way Id,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
110294,Roman Way Id,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110294,Roman Way Id,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
110294,Roman Way Id,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,11.63
110294,Roman Way Id,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,11.67
110294,Roman Way Id,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,21.96
110294,Roman Way Id,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,40.1
110294,Roman Way Id,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,50.4
110294,Roman Way Id,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
110294,Roman Way Id,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,94.8
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.52
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,51.0,L1 Active Power,kW,10.24
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,51.0,N Current (RMS),A,24.1
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,51.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,51.0,L1 Current (RMS),A,43.2
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.55
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.73
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.97
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,41.0,N Current (RMS),A,18.1
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.65
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.72
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.68
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,32.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,32.0,L3 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,32.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.43
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.9
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.34
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,21.0,N Current (RMS),A,3.2
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.69
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,11.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-08 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
110294,Roman Way Id,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
110294,Roman Way Id,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
110294,Roman Way Id,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110294,Roman Way Id,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
110294,Roman Way Id,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,12.39
110294,Roman Way Id,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,10.42
110294,Roman Way Id,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,21.78
110294,Roman Way Id,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,43.0
110294,Roman Way Id,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,53.2
110294,Roman Way Id,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,49.2
110294,Roman Way Id,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,94.4
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.39
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,51.0,L2 Active Power,kW,4.56
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,51.0,L1 Active Power,kW,10.42
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,51.0,N Current (RMS),A,21.6
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,51.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,51.0,L2 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,51.0,L1 Current (RMS),A,43.9
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.45
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.84
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.79
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,41.0,N Current (RMS),A,17.6
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,32.0,L3 Active Power,kW,7.04
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.34
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.8
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,32.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,32.0,L3 Current (RMS),A,29.7
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,32.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.56
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.85
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.36
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.37
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.65
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,11.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-08 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
110294,Roman Way Id,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
110294,Roman Way Id,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
110294,Roman Way Id,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110294,Roman Way Id,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
110294,Roman Way Id,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,14.82
110294,Roman Way Id,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,12.23
110294,Roman Way Id,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,22.04
110294,Roman Way Id,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,41.9
110294,Roman Way Id,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
110294,Roman Way Id,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,56.3
110294,Roman Way Id,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,95.5
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.64
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,51.0,L2 Active Power,kW,5.02
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,51.0,L1 Active Power,kW,10.79
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,51.0,N Current (RMS),A,22.5
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,51.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,51.0,L2 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,51.0,L1 Current (RMS),A,45.6
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.68
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.27
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.99
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,41.0,N Current (RMS),A,17.2
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,32.0,L3 Active Power,kW,5.47
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.53
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.16
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,32.0,N Current (RMS),A,14.4
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,32.0,L3 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,32.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.96
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.3
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.56
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.56
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.62
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,11.0,N Current (RMS),A,17.6
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-08 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
110294,Roman Way Id,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
110294,Roman Way Id,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
110294,Roman Way Id,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110294,Roman Way Id,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
110294,Roman Way Id,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,14.38
110294,Roman Way Id,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,14.33
110294,Roman Way Id,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,24.87
110294,Roman Way Id,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,51.3
110294,Roman Way Id,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,61.7
110294,Roman Way Id,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,64.5
110294,Roman Way Id,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,108.1
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.68
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,51.0,L2 Active Power,kW,4.96
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,51.0,L1 Active Power,kW,11.46
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,51.0,N Current (RMS),A,24.1
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,51.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,51.0,L2 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,51.0,L1 Current (RMS),A,48.6
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.67
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.48
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.66
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,41.0,N Current (RMS),A,18.3
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.23
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.62
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.43
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,32.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,32.0,L3 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,32.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.2
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.42
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.82
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.1
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,11.0,N Current (RMS),A,34.1
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-08 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110294,Roman Way Id,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
110294,Roman Way Id,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
110294,Roman Way Id,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
110294,Roman Way Id,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110294,Roman Way Id,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
110294,Roman Way Id,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,11.95
110294,Roman Way Id,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,14.08
110294,Roman Way Id,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,31.84
110294,Roman Way Id,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,76.0
110294,Roman Way Id,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,51.1
110294,Roman Way Id,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,62.3
110294,Roman Way Id,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,135.3
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.33
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,51.0,L2 Active Power,kW,7.62
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,51.0,L1 Active Power,kW,10.64
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,51.0,N Current (RMS),A,19.5
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,51.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,51.0,L2 Current (RMS),A,33.8
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,51.0,L1 Current (RMS),A,45.1
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,6.25
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,7.84
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.55
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,41.0,N Current (RMS),A,12.1
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,26.4
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,35.6
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,32.7
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.42
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.91
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.65
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,32.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,32.0,L3 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,32.0,L2 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.72
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.15
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.31
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,21.0,N Current (RMS),A,2.8
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.85
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.35
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.02
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,11.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-08 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
110294,Roman Way Id,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
110294,Roman Way Id,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
110294,Roman Way Id,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110294,Roman Way Id,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
110294,Roman Way Id,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,15.57
110294,Roman Way Id,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,22.87
110294,Roman Way Id,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,24.17
110294,Roman Way Id,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,36.9
110294,Roman Way Id,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,66.3
110294,Roman Way Id,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,100.1
110294,Roman Way Id,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,104.5
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.0
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,51.0,L2 Active Power,kW,12.41
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,51.0,L1 Active Power,kW,11.09
