Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,51.0,N Current (RMS),A,22.4
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,51.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,51.0,L2 Current (RMS),A,52.1
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,51.0,L1 Current (RMS),A,47.1
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,5.38
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,7.48
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.87
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,41.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,23.1
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,33.2
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,32.0,L3 Active Power,kW,5.41
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,32.0,L2 Active Power,kW,4.56
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.34
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,32.0,N Current (RMS),A,12.7
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,32.0,L3 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,32.0,L2 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.61
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.15
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.41
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,21.0,N Current (RMS),A,2.6
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.55
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.64
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.43
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,11.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-08 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
110294,Roman Way Id,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
110294,Roman Way Id,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
110294,Roman Way Id,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110294,Roman Way Id,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
110294,Roman Way Id,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,15.97
110294,Roman Way Id,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,27.23
110294,Roman Way Id,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,25.14
110294,Roman Way Id,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,33.8
110294,Roman Way Id,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,68.0
110294,Roman Way Id,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,116.4
110294,Roman Way Id,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,108.7
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.98
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,51.0,L2 Active Power,kW,8.44
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,51.0,L1 Active Power,kW,12.49
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,51.0,N Current (RMS),A,25.2
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,51.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,51.0,L2 Current (RMS),A,37.1
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,51.0,L1 Current (RMS),A,53.3
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.57
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,6.05
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.33
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,41.0,N Current (RMS),A,16.7
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,27.8
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,36.3
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.91
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.88
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.15
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,32.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,32.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,32.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.73
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.64
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.49
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.03
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.9
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,11.0,N Current (RMS),A,13.7
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-08 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
110294,Roman Way Id,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
110294,Roman Way Id,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110294,Roman Way Id,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
110294,Roman Way Id,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,11.67
110294,Roman Way Id,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,21.71
110294,Roman Way Id,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,27.54
110294,Roman Way Id,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,49.9
110294,Roman Way Id,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,50.3
110294,Roman Way Id,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,95.0
110294,Roman Way Id,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,118.7
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.42
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,51.0,L2 Active Power,kW,6.63
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,51.0,L1 Active Power,kW,13.93
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,51.0,N Current (RMS),A,28.1
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,51.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,51.0,L2 Current (RMS),A,28.3
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,51.0,L1 Current (RMS),A,58.9
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.47
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.25
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.72
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,41.0,N Current (RMS),A,24.8
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,42.1
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.96
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.72
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.61
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,32.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,32.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,32.0,L1 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.86
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.93
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.89
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,21.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.95
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.8
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,11.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-08 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
110294,Roman Way Id,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
110294,Roman Way Id,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
110294,Roman Way Id,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110294,Roman Way Id,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
110294,Roman Way Id,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,11.66
110294,Roman Way Id,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,15.34
110294,Roman Way Id,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,29.72
110294,Roman Way Id,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,59.7
110294,Roman Way Id,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,50.3
110294,Roman Way Id,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,69.1
110294,Roman Way Id,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,127.5
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.9
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,51.0,L2 Active Power,kW,6.34
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,51.0,L1 Active Power,kW,12.67
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,51.0,N Current (RMS),A,23.6
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,51.0,L3 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,51.0,L2 Current (RMS),A,27.0
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,51.0,L1 Current (RMS),A,54.1
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,5.8
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.75
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.95
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,41.0,N Current (RMS),A,18.4
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,24.7
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,34.7
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.83
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.98
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.58
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,32.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,32.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,32.0,L1 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.84
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.8
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.56
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.48
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,11.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-08 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
110294,Roman Way Id,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
110294,Roman Way Id,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
110294,Roman Way Id,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110294,Roman Way Id,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
110294,Roman Way Id,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,13.93
110294,Roman Way Id,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,16.55
110294,Roman Way Id,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,26.48
110294,Roman Way Id,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,46.1
110294,Roman Way Id,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,59.8
110294,Roman Way Id,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,73.5
110294,Roman Way Id,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,114.6
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,51.0,L3 Active Power,kW,3.15
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,51.0,L2 Active Power,kW,5.1
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,51.0,L1 Active Power,kW,11.25
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,51.0,N Current (RMS),A,20.1
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,51.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,51.0,L2 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,51.0,L1 Current (RMS),A,47.8
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,6.01
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.3
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.92
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,41.0,N Current (RMS),A,20.5
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,34.7
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.42
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,32.0,L2 Active Power,kW,5.31
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.06
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,32.0,N Current (RMS),A,14.3
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,32.0,L3 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,32.0,L2 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.95
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.02
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.25
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.07
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,11.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-08 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
110294,Roman Way Id,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
110294,Roman Way Id,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
110294,Roman Way Id,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110294,Roman Way Id,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
110294,Roman Way Id,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,16.79
110294,Roman Way Id,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,16.8
110294,Roman Way Id,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,24.51
110294,Roman Way Id,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,39.3
110294,Roman Way Id,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,71.3
110294,Roman Way Id,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,74.5
110294,Roman Way Id,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,106.3
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,51.0,L3 Active Power,kW,3.14
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.59
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,51.0,L1 Active Power,kW,11.37
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,51.0,N Current (RMS),A,21.4
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,51.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,51.0,L2 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,51.0,L1 Current (RMS),A,48.4
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.54
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.22
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.79
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,41.0,N Current (RMS),A,24.1
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,32.0
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,38.1
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.33
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,32.0,L2 Active Power,kW,5.91
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.26
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,32.0,N Current (RMS),A,15.2
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,32.0,L3 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,32.0,L2 Current (RMS),A,27.4
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.32
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.46
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.76
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.79
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,11.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-08 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
110294,Roman Way Id,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
110294,Roman Way Id,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
110294,Roman Way Id,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110294,Roman Way Id,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
110294,Roman Way Id,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,19.44
110294,Roman Way Id,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,16.8
110294,Roman Way Id,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,25.92
110294,Roman Way Id,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,43.7
110294,Roman Way Id,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,82.2
110294,Roman Way Id,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,75.1
110294,Roman Way Id,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,112.0
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.77
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,51.0,L2 Active Power,kW,6.79
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,51.0,L1 Active Power,kW,12.19
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,51.0,N Current (RMS),A,21.2
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,51.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,51.0,L2 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,51.0,L1 Current (RMS),A,52.1
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,6.56
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,3.66
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.47
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,41.0,N Current (RMS),A,24.5
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,42.2
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,32.0,L3 Active Power,kW,8.25
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.24
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.08
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,32.0,N Current (RMS),A,21.6
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,32.0,L3 Current (RMS),A,35.4
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,32.0,L2 Current (RMS),A,31.0
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.85
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.82
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,21.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.4
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.63
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.61
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,11.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-08 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
110294,Roman Way Id,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
110294,Roman Way Id,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
110294,Roman Way Id,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110294,Roman Way Id,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
110294,Roman Way Id,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,20.12
110294,Roman Way Id,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,21.22
110294,Roman Way Id,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,28.58
110294,Roman Way Id,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,44.1
110294,Roman Way Id,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,85.3
110294,Roman Way Id,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,92.4
110294,Roman Way Id,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,123.1
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.81
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,51.0,L2 Active Power,kW,6.46
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,51.0,L1 Active Power,kW,13.48
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,51.0,N Current (RMS),A,24.4
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,51.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,51.0,L2 Current (RMS),A,27.5
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,51.0,L1 Current (RMS),A,57.2
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.58
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,4.0
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.99
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,41.0,N Current (RMS),A,27.9
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,47.6
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,32.0,L3 Active Power,kW,6.58
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,32.0,L2 Active Power,kW,6.45
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.43
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,32.0,N Current (RMS),A,18.0
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,32.0,L3 Current (RMS),A,28.0
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,32.0,L2 Current (RMS),A,29.0
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.95
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.61
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.27
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.32
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.61
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,11.0,N Current (RMS),A,15.0
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-08 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
110294,Roman Way Id,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
110294,Roman Way Id,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
110294,Roman Way Id,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110294,Roman Way Id,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
110294,Roman Way Id,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,16.33
110294,Roman Way Id,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,21.18
110294,Roman Way Id,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,32.12
110294,Roman Way Id,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,54.8
110294,Roman Way Id,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,69.4
110294,Roman Way Id,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,92.2
110294,Roman Way Id,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,138.0
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,51.0,L3 Active Power,kW,3.92
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,51.0,L2 Active Power,kW,6.69
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,51.0,L1 Active Power,kW,10.4
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,51.0,N Current (RMS),A,19.4
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,51.0,L3 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,51.0,L2 Current (RMS),A,28.5
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,51.0,L1 Current (RMS),A,47.6
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,5.35
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,4.22
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.01
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,41.0,N Current (RMS),A,18.3
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,35.2
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.79
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,32.0,L2 Active Power,kW,9.9
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.65
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,32.0,N Current (RMS),A,25.7
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,32.0,L3 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,32.0,L2 Current (RMS),A,45.4
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.84
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.68
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.93
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.78
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.06
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,11.0,N Current (RMS),A,12.6
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-08 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
110294,Roman Way Id,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
