Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
110294,Roman Way Id,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110294,Roman Way Id,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
110294,Roman Way Id,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,18.83
110294,Roman Way Id,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,25.21
110294,Roman Way Id,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,24.79
110294,Roman Way Id,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,37.1
110294,Roman Way Id,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,80.7
110294,Roman Way Id,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,109.8
110294,Roman Way Id,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,109.5
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,51.0,L3 Active Power,kW,4.71
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,51.0,L2 Active Power,kW,5.16
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,51.0,L1 Active Power,kW,7.02
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,51.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,51.0,L3 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,51.0,L2 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,51.0,L1 Current (RMS),A,31.2
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,5.16
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.75
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.54
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,41.0,N Current (RMS),A,23.2
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,41.7
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,32.0,L3 Active Power,kW,6.09
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.72
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.82
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,32.0,N Current (RMS),A,12.7
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,32.0,L3 Current (RMS),A,27.2
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,32.0,L2 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,32.0,L1 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.85
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.65
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,21.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.73
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,4.74
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.01
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,11.0,N Current (RMS),A,17.4
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110294,Roman Way Id,2023-08-08 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
110294,Roman Way Id,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
110294,Roman Way Id,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
110294,Roman Way Id,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110294,Roman Way Id,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
110294,Roman Way Id,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,19.85
110294,Roman Way Id,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,19.24
110294,Roman Way Id,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,25.02
110294,Roman Way Id,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,42.0
110294,Roman Way Id,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,84.5
110294,Roman Way Id,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
110294,Roman Way Id,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,108.5
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,51.0,L3 Active Power,kW,4.27
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,51.0,L2 Active Power,kW,5.72
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,51.0,L1 Active Power,kW,7.79
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,51.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,51.0,L3 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,51.0,L2 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,51.0,L1 Current (RMS),A,34.1
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,5.45
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.91
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.39
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,41.0,N Current (RMS),A,29.1
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,52.5
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.14
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.35
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.04
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,32.0,N Current (RMS),A,21.4
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,32.0,L3 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,32.0,L2 Current (RMS),A,36.4
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,32.0,L1 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.91
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.02
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.92
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,21.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.69
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,11.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-08 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
110294,Roman Way Id,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
110294,Roman Way Id,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
110294,Roman Way Id,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110294,Roman Way Id,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
110294,Roman Way Id,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,16.93
110294,Roman Way Id,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,20.7
110294,Roman Way Id,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,26.64
110294,Roman Way Id,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,43.4
110294,Roman Way Id,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,72.8
110294,Roman Way Id,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,91.2
110294,Roman Way Id,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,114.8
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.56
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,51.0,L2 Active Power,kW,7.78
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,51.0,L1 Active Power,kW,5.49
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,51.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,51.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,51.0,L2 Current (RMS),A,33.2
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,51.0,L1 Current (RMS),A,23.9
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.54
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.51
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.86
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,41.0,N Current (RMS),A,19.8
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,35.1
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,32.0,L3 Active Power,kW,5.31
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,32.0,L2 Active Power,kW,11.97
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.84
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,32.0,N Current (RMS),A,28.8
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,32.0,L3 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,32.0,L2 Current (RMS),A,51.2
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,32.0,L1 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.69
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.53
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.27
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,21.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.89
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.71
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.24
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,11.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-08 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
110294,Roman Way Id,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
110294,Roman Way Id,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
110294,Roman Way Id,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110294,Roman Way Id,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
110294,Roman Way Id,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,15.0
110294,Roman Way Id,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,27.5
110294,Roman Way Id,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,19.7
110294,Roman Way Id,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,41.4
110294,Roman Way Id,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,65.0
110294,Roman Way Id,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,117.7
110294,Roman Way Id,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,86.6
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.78
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,51.0,L2 Active Power,kW,7.45
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,51.0,L1 Active Power,kW,6.36
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,51.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,51.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,51.0,L2 Current (RMS),A,32.0
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,51.0,L1 Current (RMS),A,28.4
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.19
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,4.46
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.55
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,41.0,N Current (RMS),A,13.3
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.9
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,32.0,L3 Active Power,kW,6.48
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.3
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.53
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,32.0,N Current (RMS),A,14.7
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,32.0,L3 Current (RMS),A,28.0
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,32.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.97
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.46
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.99
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.63
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,11.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-08 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
110294,Roman Way Id,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
110294,Roman Way Id,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
110294,Roman Way Id,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110294,Roman Way Id,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
110294,Roman Way Id,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,15.63
110294,Roman Way Id,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,18.82
110294,Roman Way Id,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,17.38
110294,Roman Way Id,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,29.9
110294,Roman Way Id,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,66.8
110294,Roman Way Id,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,82.7
110294,Roman Way Id,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,77.4
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.08
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,51.0,L2 Active Power,kW,8.2
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.99
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,51.0,N Current (RMS),A,13.7
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,51.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,51.0,L2 Current (RMS),A,35.0
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,51.0,L1 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.45
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,5.55
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.26
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,41.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.13
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.99
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.66
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,32.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,32.0,L3 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,32.0,L2 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,32.0,L1 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.65
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.83
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.55
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,21.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.43
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.01
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.93
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,11.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-08 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
110294,Roman Way Id,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
110294,Roman Way Id,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
110294,Roman Way Id,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110294,Roman Way Id,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
110294,Roman Way Id,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,13.73
110294,Roman Way Id,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,21.54
110294,Roman Way Id,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,17.38
110294,Roman Way Id,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,30.8
110294,Roman Way Id,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,59.7
110294,Roman Way Id,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
110294,Roman Way Id,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,77.2
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.59
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,51.0,L2 Active Power,kW,6.53
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.53
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,51.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,51.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,51.0,L2 Current (RMS),A,28.4
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,51.0,L1 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.94
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.94
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.05
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,41.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,32.0,L3 Active Power,kW,6.3
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.37
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.71
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,32.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,32.0,L3 Current (RMS),A,28.7
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,32.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,32.0,L1 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.77
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.45
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.29
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,21.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.99
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,11.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-08 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
110294,Roman Way Id,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
110294,Roman Way Id,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
110294,Roman Way Id,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110294,Roman Way Id,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
110294,Roman Way Id,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,14.67
110294,Roman Way Id,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,16.44
110294,Roman Way Id,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,15.57
110294,Roman Way Id,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,28.8
110294,Roman Way Id,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,63.0
110294,Roman Way Id,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,72.6
110294,Roman Way Id,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,69.8
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,51.0,L3 Active Power,kW,3.42
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,51.0,L2 Active Power,kW,5.14
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,51.0,L1 Active Power,kW,5.62
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,51.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,51.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,51.0,L2 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,51.0,L1 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.3
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,5.06
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.57
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,41.0,N Current (RMS),A,14.9
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,32.0,L3 Active Power,kW,7.47
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.39
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.0
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,32.0,N Current (RMS),A,17.2
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,32.0,L3 Current (RMS),A,32.6
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,32.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,32.0,L1 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.24
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.04
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.67
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,21.0,N Current (RMS),A,15.1
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.61
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.32
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,11.0,N Current (RMS),A,25.0
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-08 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,28.1
110294,Roman Way Id,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
110294,Roman Way Id,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
110294,Roman Way Id,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
110294,Roman Way Id,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110294,Roman Way Id,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
110294,Roman Way Id,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,16.04
110294,Roman Way Id,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,15.7
110294,Roman Way Id,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,26.17
110294,Roman Way Id,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,50.4
110294,Roman Way Id,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,68.4
110294,Roman Way Id,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,68.9
110294,Roman Way Id,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,112.9
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.18
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,51.0,L2 Active Power,kW,6.95
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,51.0,L1 Active Power,kW,10.15
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,51.0,N Current (RMS),A,20.6
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,51.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,51.0,L2 Current (RMS),A,29.7
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,51.0,L1 Current (RMS),A,46.2
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.32
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,4.45
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.46
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,41.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,32.0,L3 Active Power,kW,6.7
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.61
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.64
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,32.0,N Current (RMS),A,14.8
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,32.0,L3 Current (RMS),A,29.0
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,32.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,32.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.81
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.88
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,21.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.53
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.6
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,11.0,N Current (RMS),A,37.3
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-08 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,40.7
110294,Roman Way Id,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
110294,Roman Way Id,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
110294,Roman Way Id,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
110294,Roman Way Id,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110294,Roman Way Id,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
110294,Roman Way Id,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,13.97
110294,Roman Way Id,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,16.94
110294,Roman Way Id,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,31.73
110294,Roman Way Id,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,68.8
110294,Roman Way Id,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,59.9
110294,Roman Way Id,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
110294,Roman Way Id,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,135.2
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.23
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,51.0,L2 Active Power,kW,5.79
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,51.0,L1 Active Power,kW,10.4
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,51.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,51.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,51.0,L2 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,51.0,L1 Current (RMS),A,44.5
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.5
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.31
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.82
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,41.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,32.0,L3 Active Power,kW,6.03
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.44
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.36
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,32.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,32.0,L3 Current (RMS),A,26.2
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,32.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.7
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.55
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.06
