Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,21.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.23
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.11
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.99
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,11.0,N Current (RMS),A,21.9
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-08 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,26.1
110294,Roman Way Id,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
110294,Roman Way Id,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
110294,Roman Way Id,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
110294,Roman Way Id,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
110294,Roman Way Id,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
110294,Roman Way Id,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,14.7
110294,Roman Way Id,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,14.21
110294,Roman Way Id,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,27.65
110294,Roman Way Id,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,55.2
110294,Roman Way Id,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,63.1
110294,Roman Way Id,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,63.4
110294,Roman Way Id,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,117.6
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.22
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,51.0,L2 Active Power,kW,7.33
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,51.0,L1 Active Power,kW,8.06
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,51.0,N Current (RMS),A,15.1
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,51.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,51.0,L2 Current (RMS),A,31.4
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,51.0,L1 Current (RMS),A,35.7
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.65
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.72
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,41.0,N Current (RMS),A,13.8
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,32.0,L3 Active Power,kW,6.81
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.67
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.43
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,32.0,N Current (RMS),A,17.8
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,32.0,L3 Current (RMS),A,29.7
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,32.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.58
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.39
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,21.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.93
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.61
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.44
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,11.0,N Current (RMS),A,24.2
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-08 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,28.1
110294,Roman Way Id,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
110294,Roman Way Id,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
110294,Roman Way Id,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
110294,Roman Way Id,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110294,Roman Way Id,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
110294,Roman Way Id,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,14.78
110294,Roman Way Id,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,15.55
110294,Roman Way Id,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,25.01
110294,Roman Way Id,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,47.5
110294,Roman Way Id,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,63.5
110294,Roman Way Id,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,68.1
110294,Roman Way Id,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,107.4
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.94
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,51.0,L2 Active Power,kW,7.72
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,51.0,L1 Active Power,kW,7.73
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,51.0,N Current (RMS),A,14.1
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,51.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,51.0,L2 Current (RMS),A,32.9
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,51.0,L1 Current (RMS),A,33.5
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.93
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,3.22
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.89
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,41.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,32.0,L3 Active Power,kW,5.25
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.53
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.04
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,32.0,N Current (RMS),A,13.4
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,32.0,L3 Current (RMS),A,23.1
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,32.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.02
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.16
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,21.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.31
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.55
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.47
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,11.0,N Current (RMS),A,29.0
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-08 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,35.9
110294,Roman Way Id,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
110294,Roman Way Id,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
110294,Roman Way Id,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
110294,Roman Way Id,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
110294,Roman Way Id,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
110294,Roman Way Id,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,15.37
110294,Roman Way Id,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,17.04
110294,Roman Way Id,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,26.3
110294,Roman Way Id,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,48.3
110294,Roman Way Id,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,65.9
110294,Roman Way Id,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,73.9
110294,Roman Way Id,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,112.5
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.12
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,51.0,L2 Active Power,kW,7.1
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,51.0,L1 Active Power,kW,5.37
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,51.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,51.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,51.0,L2 Current (RMS),A,30.1
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,51.0,L1 Current (RMS),A,24.7
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.28
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.14
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,41.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,32.0,L3 Active Power,kW,6.53
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,32.0,L2 Active Power,kW,5.7
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.89
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,32.0,N Current (RMS),A,15.8
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,32.0,L3 Current (RMS),A,28.5
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,32.0,L2 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,32.0,L1 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.53
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.07
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.55
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,21.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.0
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.27
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.18
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,11.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-08 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
110294,Roman Way Id,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
110294,Roman Way Id,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
110294,Roman Way Id,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
110294,Roman Way Id,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
110294,Roman Way Id,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,18.47
110294,Roman Way Id,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,18.57
110294,Roman Way Id,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,20.16
110294,Roman Way Id,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,31.7
110294,Roman Way Id,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,78.3
110294,Roman Way Id,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,80.7
110294,Roman Way Id,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,88.7
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.54
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,51.0,L2 Active Power,kW,5.41
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,51.0,L1 Active Power,kW,6.59
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,51.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,51.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,51.0,L2 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,51.0,L1 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.17
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.66
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.76
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,41.0,N Current (RMS),A,13.0
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,32.0,L3 Active Power,kW,8.99
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,32.0,L2 Active Power,kW,7.47
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.53
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,32.0,N Current (RMS),A,20.3
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,32.0,L3 Current (RMS),A,39.0
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,32.0,L2 Current (RMS),A,33.4
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,32.0,L1 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.71
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.23
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,21.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.52
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.86
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.22
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.26
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,11.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-08 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
110294,Roman Way Id,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
110294,Roman Way Id,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
110294,Roman Way Id,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110294,Roman Way Id,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
110294,Roman Way Id,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,19.25
110294,Roman Way Id,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,19.45
110294,Roman Way Id,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,21.4
110294,Roman Way Id,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,34.5
110294,Roman Way Id,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,81.8
110294,Roman Way Id,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,85.2
110294,Roman Way Id,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,93.7
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.3
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,51.0,L2 Active Power,kW,4.87
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,51.0,L1 Active Power,kW,4.95
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,51.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,51.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,51.0,L2 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,51.0,L1 Current (RMS),A,24.1
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.63
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.41
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.69
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,41.0,N Current (RMS),A,16.3
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,32.0,L3 Active Power,kW,9.94
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,32.0,L2 Active Power,kW,6.59
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.21
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,32.0,N Current (RMS),A,23.3
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,32.0,L3 Current (RMS),A,42.9
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,32.0,L2 Current (RMS),A,28.7
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.21
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.64
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.15
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,21.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.44
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.33
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.0
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,11.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-08 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,25.9
110294,Roman Way Id,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
110294,Roman Way Id,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
110294,Roman Way Id,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
110294,Roman Way Id,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
110294,Roman Way Id,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
110294,Roman Way Id,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,18.54
110294,Roman Way Id,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,17.83
110294,Roman Way Id,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,20.97
110294,Roman Way Id,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,35.7
110294,Roman Way Id,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,79.2
110294,Roman Way Id,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,78.4
110294,Roman Way Id,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,92.5
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.87
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.84
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.28
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,51.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,51.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,51.0,L2 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,51.0,L1 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.76
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.96
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.22
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,41.0,N Current (RMS),A,27.7
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,38.9
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,32.0,L3 Active Power,kW,10.9
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.99
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.34
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,32.0,N Current (RMS),A,28.0
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,32.0,L3 Current (RMS),A,46.4
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,32.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,32.0,L1 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.03
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.43
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.61
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,21.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.91
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.45
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.26
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,11.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-08 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
110294,Roman Way Id,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
110294,Roman Way Id,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
110294,Roman Way Id,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110294,Roman Way Id,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
110294,Roman Way Id,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,21.47
110294,Roman Way Id,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,11.67
110294,Roman Way Id,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,21.68
110294,Roman Way Id,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,56.8
110294,Roman Way Id,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,91.2
110294,Roman Way Id,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,54.8
110294,Roman Way Id,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,96.7
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,51.0,L3 Active Power,kW,3.34
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.72
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.32
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,51.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,51.0,L3 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,51.0,L2 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,51.0,L1 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.42
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.83
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.7
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,41.0,N Current (RMS),A,20.6
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,32.0,L3 Active Power,kW,10.98
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.03
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,32.0,N Current (RMS),A,31.1
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,32.0,L3 Current (RMS),A,47.5
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,32.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.69
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.67
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,21.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.9
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.57
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,11.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-08 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
110294,Roman Way Id,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
110294,Roman Way Id,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
110294,Roman Way Id,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110294,Roman Way Id,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
110294,Roman Way Id,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,20.35
110294,Roman Way Id,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,10.52
110294,Roman Way Id,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,19.29
110294,Roman Way Id,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,53.1
110294,Roman Way Id,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,86.7
110294,Roman Way Id,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
110294,Roman Way Id,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,85.4
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.09
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.34
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.85
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,51.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,51.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,51.0,L2 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,51.0,L1 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.57
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.34
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.93
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,41.0,N Current (RMS),A,23.5
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,32.0,L3 Active Power,kW,11.46
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.46
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.63
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,32.0,N Current (RMS),A,29.2
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,32.0,L3 Current (RMS),A,48.6
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,32.0,L1 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.62
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.2
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,21.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.47
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.02
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.84
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.64
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,11.0,N Current (RMS),A,14.3
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-08 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
110294,Roman Way Id,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
110294,Roman Way Id,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
110294,Roman Way Id,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110294,Roman Way Id,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
110294,Roman Way Id,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,21.76
110294,Roman Way Id,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,11.73
110294,Roman Way Id,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,20.26
110294,Roman Way Id,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,49.6
110294,Roman Way Id,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,92.7
110294,Roman Way Id,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,54.5
110294,Roman Way Id,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,88.9
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,51.0,L3 Active Power,kW,4.75
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,51.0,L2 Active Power,kW,4.72
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,51.0,L1 Active Power,kW,4.57
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,51.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,51.0,L3 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,51.0,L2 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,51.0,L1 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.36
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.74
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.29
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,41.0,N Current (RMS),A,20.9
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
