Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,32.0,L3 Active Power,kW,5.84
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.55
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,32.0,L1 Active Power,kW,5.79
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,32.0,N Current (RMS),A,13.8
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,32.0,L3 Current (RMS),A,27.6
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,32.0,L2 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,32.0,L1 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.73
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.03
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.27
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,21.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,11.97
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.93
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,11.0,N Current (RMS),A,39.1
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,49.9
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-08 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
110294,Roman Way Id,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
110294,Roman Way Id,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
110294,Roman Way Id,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
110294,Roman Way Id,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
110294,Roman Way Id,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,26.64
110294,Roman Way Id,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,11.27
110294,Roman Way Id,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,21.87
110294,Roman Way Id,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,65.0
110294,Roman Way Id,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,112.0
110294,Roman Way Id,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,54.1
110294,Roman Way Id,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,94.8
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.77
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.6
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,51.0,L1 Active Power,kW,5.67
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,51.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,51.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,51.0,L2 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,51.0,L1 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.11
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.42
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,41.0,N Current (RMS),A,20.9
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.71
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.49
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,32.0,L1 Active Power,kW,7.84
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,32.0,N Current (RMS),A,16.2
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,32.0,L3 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,32.0,L1 Current (RMS),A,33.6
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.87
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.12
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,21.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.61
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.32
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,11.0,N Current (RMS),A,21.5
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-08 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
110294,Roman Way Id,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
110294,Roman Way Id,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
110294,Roman Way Id,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
110294,Roman Way Id,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110294,Roman Way Id,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
110294,Roman Way Id,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,16.24
110294,Roman Way Id,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,9.52
110294,Roman Way Id,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,23.37
110294,Roman Way Id,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,57.4
110294,Roman Way Id,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,72.3
110294,Roman Way Id,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
110294,Roman Way Id,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,51.0,L3 Active Power,kW,5.0
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,51.0,L2 Active Power,kW,5.46
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,51.0,L1 Active Power,kW,6.98
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,51.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,51.0,L3 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,51.0,L2 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,51.0,L1 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.09
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.49
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.63
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,41.0,N Current (RMS),A,19.0
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,32.0,L3 Active Power,kW,8.05
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.24
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,32.0,L1 Active Power,kW,7.05
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,32.0,N Current (RMS),A,15.5
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,32.0,L3 Current (RMS),A,34.4
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,32.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,32.0,L1 Current (RMS),A,29.8
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.9
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.55
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.58
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,21.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.54
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.81
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.76
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,11.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-08 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
110294,Roman Way Id,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
110294,Roman Way Id,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
110294,Roman Way Id,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
110294,Roman Way Id,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110294,Roman Way Id,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
110294,Roman Way Id,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,20.58
110294,Roman Way Id,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,12.52
110294,Roman Way Id,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,23.99
110294,Roman Way Id,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,49.4
110294,Roman Way Id,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,86.7
110294,Roman Way Id,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,57.8
110294,Roman Way Id,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,102.6
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,51.0,L3 Active Power,kW,5.48
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,51.0,L2 Active Power,kW,7.82
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.4
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,51.0,N Current (RMS),A,12.9
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,51.0,L3 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,51.0,L2 Current (RMS),A,34.6
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,51.0,L1 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,5.19
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.01
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,41.0,N Current (RMS),A,16.6
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,32.0,L3 Active Power,kW,6.11
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.01
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,32.0,L1 Active Power,kW,5.34
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,32.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,32.0,L3 Current (RMS),A,26.9
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,32.0,L2 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,32.0,L1 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.48
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.61
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.36
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.35
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,21.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.38
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,7.64
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.05
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,11.0,N Current (RMS),A,26.8
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,35.9
110294,Roman Way Id,2023-08-08 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,21.9
110294,Roman Way Id,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
110294,Roman Way Id,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
110294,Roman Way Id,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
110294,Roman Way Id,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
110294,Roman Way Id,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
110294,Roman Way Id,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,22.77
110294,Roman Way Id,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,23.26
110294,Roman Way Id,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,21.17
110294,Roman Way Id,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,37.0
110294,Roman Way Id,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,96.9
110294,Roman Way Id,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,101.9
110294,Roman Way Id,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,91.9
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,51.0,L3 Active Power,kW,3.55
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,51.0,L2 Active Power,kW,10.01
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.64
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,51.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,51.0,L3 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,51.0,L2 Current (RMS),A,42.8
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,51.0,L1 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.6
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,3.79
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.93
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,41.0,N Current (RMS),A,16.5
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,30.9
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,32.0,L3 Active Power,kW,5.28
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,32.0,L2 Active Power,kW,5.04
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.97
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,32.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,32.0,L3 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,32.0,L2 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,32.0,L1 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.8
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,21.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.55
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.63
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.26
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,11.0,N Current (RMS),A,12.5
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-08 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
110294,Roman Way Id,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
110294,Roman Way Id,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
110294,Roman Way Id,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
110294,Roman Way Id,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
110294,Roman Way Id,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110294,Roman Way Id,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,20.77
110294,Roman Way Id,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,23.48
110294,Roman Way Id,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,19.92
110294,Roman Way Id,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,30.9
110294,Roman Way Id,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,87.8
110294,Roman Way Id,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,101.3
110294,Roman Way Id,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,86.7
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.35
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,51.0,L2 Active Power,kW,10.0
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.19
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,51.0,N Current (RMS),A,17.4
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,51.0,L3 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,51.0,L2 Current (RMS),A,42.6
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,51.0,L1 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.36
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.72
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.06
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,41.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.53
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,32.0,L2 Active Power,kW,5.04
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,32.0,L1 Active Power,kW,4.46
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,32.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,32.0,L3 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,32.0,L2 Current (RMS),A,24.5
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,32.0,L1 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.69
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.09
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,21.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.12
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.74
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.31
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,11.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-08 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
110294,Roman Way Id,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
110294,Roman Way Id,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
110294,Roman Way Id,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
110294,Roman Way Id,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
110294,Roman Way Id,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,16.59
110294,Roman Way Id,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,21.18
110294,Roman Way Id,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,22.09
110294,Roman Way Id,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,35.8
110294,Roman Way Id,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,70.9
110294,Roman Way Id,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,92.6
110294,Roman Way Id,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,95.8
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.74
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,51.0,L2 Active Power,kW,8.93
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,51.0,L1 Active Power,kW,4.92
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,51.0,N Current (RMS),A,15.8
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,51.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,51.0,L2 Current (RMS),A,38.1
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,51.0,L1 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.48
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,4.0
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.3
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,41.0,N Current (RMS),A,23.1
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,41.2
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.91
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.6
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.06
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,32.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,32.0,L3 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,32.0,L2 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,32.0,L1 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.15
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,21.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.27
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.9
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,11.0,N Current (RMS),A,21.9
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-08 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110294,Roman Way Id,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
110294,Roman Way Id,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
110294,Roman Way Id,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
110294,Roman Way Id,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
110294,Roman Way Id,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
110294,Roman Way Id,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,16.57
110294,Roman Way Id,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,19.69
110294,Roman Way Id,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,25.35
110294,Roman Way Id,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,43.2
110294,Roman Way Id,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,71.1
110294,Roman Way Id,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,85.4
110294,Roman Way Id,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,109.6
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.45
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,51.0,L2 Active Power,kW,8.8
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,51.0,L1 Active Power,kW,6.05
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,51.0,N Current (RMS),A,15.3
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,51.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,51.0,L2 Current (RMS),A,37.5
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,51.0,L1 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.6
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.41
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.01
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,41.0,N Current (RMS),A,20.4
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.4
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.01
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,32.0,L1 Active Power,kW,4.72
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,32.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,32.0,L3 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,32.0,L2 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,32.0,L1 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.77
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.36
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,21.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.78
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,11.0,N Current (RMS),A,18.5
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-08 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
110294,Roman Way Id,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
110294,Roman Way Id,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
110294,Roman Way Id,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110294,Roman Way Id,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
110294,Roman Way Id,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,13.82
110294,Roman Way Id,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,15.17
110294,Roman Way Id,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,23.91
110294,Roman Way Id,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,46.6
110294,Roman Way Id,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,59.6
110294,Roman Way Id,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,67.0
110294,Roman Way Id,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,104.0
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,51.0,L2 Active Power,kW,6.54
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,51.0,L1 Active Power,kW,4.63
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,51.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,51.0,L2 Current (RMS),A,28.6
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,51.0,L1 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.66
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.98
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.03
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,41.0,N Current (RMS),A,24.8
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,32.4
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.73
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.12
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,32.0,L1 Active Power,kW,4.68
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,32.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,32.0,L3 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,32.0,L1 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.69
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.96
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.45
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,21.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.56
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.84
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.3
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,11.0,N Current (RMS),A,12.7
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-08 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
110294,Roman Way Id,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
110294,Roman Way Id,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
110294,Roman Way Id,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110294,Roman Way Id,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
110294,Roman Way Id,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,13.91
110294,Roman Way Id,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,11.66
110294,Roman Way Id,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,21.06
110294,Roman Way Id,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,45.7
110294,Roman Way Id,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,59.8
110294,Roman Way Id,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,53.2
110294,Roman Way Id,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,92.7
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.45
