Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,51.0,L3 Active Power,kW,0.9
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,51.0,L2 Active Power,kW,5.04
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,51.0,L1 Active Power,kW,5.47
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,51.0,N Current (RMS),A,12.7
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,51.0,L2 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,51.0,L1 Current (RMS),A,25.9
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.05
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.64
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.7
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,41.0,N Current (RMS),A,27.3
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.71
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.46
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,32.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,32.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,32.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.86
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,21.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,11.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-08 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
110294,Roman Way Id,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
110294,Roman Way Id,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
110294,Roman Way Id,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110294,Roman Way Id,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110294,Roman Way Id,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,9.19
110294,Roman Way Id,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,9.59
110294,Roman Way Id,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,18.13
110294,Roman Way Id,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,40.9
110294,Roman Way Id,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,40.8
110294,Roman Way Id,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,45.5
110294,Roman Way Id,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,80.1
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,51.0,L3 Active Power,kW,0.93
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.97
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.24
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,51.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,51.0,L2 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,51.0,L1 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.34
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,0.96
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.36
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,41.0,N Current (RMS),A,26.5
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,32.3
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.82
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.86
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.91
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,32.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,32.0,L3 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,32.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,32.0,L1 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.73
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.53
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.97
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,21.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.69
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.24
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,11.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-08 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
110294,Roman Way Id,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
110294,Roman Way Id,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
110294,Roman Way Id,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110294,Roman Way Id,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
110294,Roman Way Id,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,13.51
110294,Roman Way Id,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,10.77
110294,Roman Way Id,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,19.78
110294,Roman Way Id,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,42.6
110294,Roman Way Id,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,59.9
110294,Roman Way Id,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,49.9
110294,Roman Way Id,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,86.1
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,51.0,L2 Active Power,kW,5.13
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.02
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,51.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,51.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,51.0,L2 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,51.0,L1 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.43
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.61
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.88
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,41.0,N Current (RMS),A,21.9
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.68
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.5
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,32.0,L1 Active Power,kW,5.29
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,32.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,32.0,L3 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,32.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,32.0,L1 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.64
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.15
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.37
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,21.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.52
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.21
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,11.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-08 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
110294,Roman Way Id,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
110294,Roman Way Id,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
110294,Roman Way Id,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110294,Roman Way Id,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
110294,Roman Way Id,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,9.61
110294,Roman Way Id,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,12.35
110294,Roman Way Id,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,20.8
110294,Roman Way Id,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,44.2
110294,Roman Way Id,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,42.9
110294,Roman Way Id,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,57.7
110294,Roman Way Id,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,90.2
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,51.0,L2 Active Power,kW,4.75
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,51.0,L1 Active Power,kW,5.76
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,51.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,51.0,L2 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,51.0,L1 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.94
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.57
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.57
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,41.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.94
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.53
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.38
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,32.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,32.0,L3 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,32.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.59
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.38
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.26
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,21.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.94
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.41
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,11.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-08 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
110294,Roman Way Id,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
110294,Roman Way Id,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
110294,Roman Way Id,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
110294,Roman Way Id,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
110294,Roman Way Id,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,10.44
110294,Roman Way Id,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,11.3
110294,Roman Way Id,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,18.39
110294,Roman Way Id,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,38.4
110294,Roman Way Id,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,46.9
110294,Roman Way Id,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,52.1
110294,Roman Way Id,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,80.3
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.35
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,51.0,L2 Active Power,kW,5.37
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.39
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,51.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,51.0,L2 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,51.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.87
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.0
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.74
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,41.0,N Current (RMS),A,17.4
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.5
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,32.0,L3 Active Power,kW,6.12
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,32.0,L2 Active Power,kW,4.24
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.17
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,32.0,N Current (RMS),A,15.2
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,32.0,L3 Current (RMS),A,27.0
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,32.0,L2 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.63
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.82
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.99
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,21.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.32
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.49
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,11.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-08 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
110294,Roman Way Id,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
110294,Roman Way Id,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
110294,Roman Way Id,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
110294,Roman Way Id,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
110294,Roman Way Id,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,11.29
110294,Roman Way Id,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,14.52
110294,Roman Way Id,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,14.78
110294,Roman Way Id,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,27.5
110294,Roman Way Id,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,49.5
110294,Roman Way Id,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,64.8
110294,Roman Way Id,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,65.7
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.43
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,51.0,L2 Active Power,kW,5.23
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.37
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,51.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,51.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,51.0,L2 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,51.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.65
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.32
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.79
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,41.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.52
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.02
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.92
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,32.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,32.0,L3 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,32.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.66
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.03
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,21.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.16
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,11.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-08 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
110294,Roman Way Id,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
110294,Roman Way Id,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
110294,Roman Way Id,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
110294,Roman Way Id,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
110294,Roman Way Id,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,9.23
110294,Roman Way Id,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,11.27
110294,Roman Way Id,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,13.28
110294,Roman Way Id,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,28.2
110294,Roman Way Id,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,41.3
110294,Roman Way Id,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,51.5
110294,Roman Way Id,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,61.0
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.58
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,51.0,L2 Active Power,kW,5.57
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.83
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,51.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,51.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,51.0,L2 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,51.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.63
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.49
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.32
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,41.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.66
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.12
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.17
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,32.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,32.0,L3 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,32.0,L2 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.52
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.68
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.1
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,21.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.83
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.37
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.12
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,11.0,N Current (RMS),A,12.9
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-08 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
110294,Roman Way Id,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
110294,Roman Way Id,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
110294,Roman Way Id,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
110294,Roman Way Id,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
110294,Roman Way Id,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,9.23
110294,Roman Way Id,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,11.24
110294,Roman Way Id,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,13.55
110294,Roman Way Id,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,27.1
110294,Roman Way Id,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,42.0
110294,Roman Way Id,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
110294,Roman Way Id,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,61.7
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,51.0,L2 Active Power,kW,5.73
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.78
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,51.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,51.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,51.0,L2 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,51.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.74
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.63
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.82
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,41.0,N Current (RMS),A,27.1
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,30.7
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.82
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.79
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,32.0,L1 Active Power,kW,4.31
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,32.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,32.0,L3 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,32.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,32.0,L1 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.62
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.55
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.91
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,21.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.96
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.07
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,11.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-08 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
110294,Roman Way Id,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
110294,Roman Way Id,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
110294,Roman Way Id,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110294,Roman Way Id,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
110294,Roman Way Id,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,8.55
110294,Roman Way Id,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,9.56
110294,Roman Way Id,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,17.9
110294,Roman Way Id,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,43.5
110294,Roman Way Id,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,39.0
110294,Roman Way Id,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,46.5
110294,Roman Way Id,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,51.0,L3 Active Power,kW,0.88
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.41
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.87
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,51.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,51.0,L2 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,51.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.06
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.07
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.84
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,41.0,N Current (RMS),A,21.8
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.62
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.82
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.4
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,32.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,32.0,L3 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,32.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.44
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.53
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.97
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,21.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.69
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.34
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,11.0,N Current (RMS),A,12.7
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-08 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
