Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
110294,Roman Way Id,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
110294,Roman Way Id,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
110294,Roman Way Id,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110294,Roman Way Id,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
110294,Roman Way Id,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,11.68
110294,Roman Way Id,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,7.88
110294,Roman Way Id,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,14.41
110294,Roman Way Id,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,36.0
110294,Roman Way Id,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,52.3
110294,Roman Way Id,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,40.0
110294,Roman Way Id,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,64.9
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,51.0,L2 Active Power,kW,5.38
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.97
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,51.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,51.0,L2 Current (RMS),A,24.5
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,51.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.89
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.7
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.49
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,41.0,N Current (RMS),A,19.9
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.74
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.22
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.29
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,32.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,32.0,L3 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,32.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.45
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.15
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,21.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.48
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.21
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.78
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,11.0,N Current (RMS),A,20.2
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-08 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
110294,Roman Way Id,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
110294,Roman Way Id,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
110294,Roman Way Id,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110294,Roman Way Id,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
110294,Roman Way Id,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,16.61
110294,Roman Way Id,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,11.06
110294,Roman Way Id,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,15.7
110294,Roman Way Id,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,39.9
110294,Roman Way Id,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,72.9
110294,Roman Way Id,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,52.5
110294,Roman Way Id,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,69.9
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,51.0,L3 Active Power,kW,0.87
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.71
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.2
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,51.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,51.0,L2 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,51.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.12
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.22
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.91
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,41.0,N Current (RMS),A,27.9
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.6
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.64
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.17
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,32.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,32.0,L3 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,32.0,L2 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.55
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.07
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,21.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.51
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.75
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.08
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,11.0,N Current (RMS),A,15.8
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-08 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
110294,Roman Way Id,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
110294,Roman Way Id,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
110294,Roman Way Id,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110294,Roman Way Id,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
110294,Roman Way Id,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,10.9
110294,Roman Way Id,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,11.38
110294,Roman Way Id,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,19.43
110294,Roman Way Id,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,41.5
110294,Roman Way Id,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,48.5
110294,Roman Way Id,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,52.7
110294,Roman Way Id,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,84.2
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.88
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,51.0,L2 Active Power,kW,4.94
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.48
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,51.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,51.0,L2 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,51.0,L1 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.18
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.24
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.69
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,41.0,N Current (RMS),A,27.3
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,37.7
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.01
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,32.0,L2 Active Power,kW,5.14
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.12
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,32.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,32.0,L2 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,32.0,L1 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.13
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.55
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,21.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.39
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.66
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,11.0,N Current (RMS),A,27.5
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-08 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110294,Roman Way Id,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
110294,Roman Way Id,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
110294,Roman Way Id,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
110294,Roman Way Id,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110294,Roman Way Id,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110294,Roman Way Id,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,11.58
110294,Roman Way Id,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,12.97
110294,Roman Way Id,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,25.5
110294,Roman Way Id,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,57.9
110294,Roman Way Id,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,50.8
110294,Roman Way Id,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
110294,Roman Way Id,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,109.4
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.62
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,51.0,L1 Active Power,kW,5.4
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,51.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,51.0,L2 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,51.0,L1 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.0
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.17
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.91
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,41.0,N Current (RMS),A,27.1
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,34.8
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.97
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.37
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,32.0,L1 Active Power,kW,4.27
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,32.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,32.0,L2 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,32.0,L1 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.95
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.29
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.06
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,21.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,1.6
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.95
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.66
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.6
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,11.0,N Current (RMS),A,25.5
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-08 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,32.1
110294,Roman Way Id,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
110294,Roman Way Id,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
110294,Roman Way Id,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
110294,Roman Way Id,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110294,Roman Way Id,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
110294,Roman Way Id,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,9.91
110294,Roman Way Id,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,12.11
110294,Roman Way Id,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,27.22
110294,Roman Way Id,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,66.2
110294,Roman Way Id,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,43.5
110294,Roman Way Id,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,55.4
110294,Roman Way Id,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,116.6
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.27
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,51.0,L2 Active Power,kW,6.43
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.93
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,51.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,51.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,51.0,L2 Current (RMS),A,27.5
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,51.0,L1 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.72
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,0.17
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.98
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,41.0,N Current (RMS),A,28.8
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,34.5
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.55
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.16
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.85
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,32.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,32.0,L3 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,32.0,L2 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,32.0,L1 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.87
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.32
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.45
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,21.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,1.7
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,7.74
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.44
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.98
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,11.0,N Current (RMS),A,18.4
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,33.5
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-08 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
110294,Roman Way Id,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
110294,Roman Way Id,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
110294,Roman Way Id,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110294,Roman Way Id,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
110294,Roman Way Id,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,15.15
110294,Roman Way Id,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,12.52
110294,Roman Way Id,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,23.17
110294,Roman Way Id,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,45.7
110294,Roman Way Id,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,65.3
110294,Roman Way Id,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,56.4
110294,Roman Way Id,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,100.2
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.77
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.32
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,51.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,51.0,L2 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,51.0,L1 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.28
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.25
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,41.0,N Current (RMS),A,25.2
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.67
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.32
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.57
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,32.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,32.0,L3 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,32.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,32.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.9
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.49
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.93
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,21.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.48
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.6
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.1
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.89
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,11.0,N Current (RMS),A,16.6
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-08 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
110294,Roman Way Id,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
110294,Roman Way Id,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
110294,Roman Way Id,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
110294,Roman Way Id,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110294,Roman Way Id,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
110294,Roman Way Id,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,12.49
110294,Roman Way Id,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,10.2
110294,Roman Way Id,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,20.96
110294,Roman Way Id,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,45.3
110294,Roman Way Id,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,54.7
110294,Roman Way Id,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,47.7
110294,Roman Way Id,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,91.1
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.82
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.15
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,51.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,51.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,51.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.28
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.0
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.78
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,41.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.16
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.43
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.51
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,32.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,32.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,32.0,L2 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.56
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.61
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.94
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,21.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.62
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.46
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,11.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-08 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
110294,Roman Way Id,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
110294,Roman Way Id,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
110294,Roman Way Id,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
110294,Roman Way Id,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110294,Roman Way Id,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110294,Roman Way Id,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,11.77
110294,Roman Way Id,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,11.25
110294,Roman Way Id,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,14.85
110294,Roman Way Id,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,29.7
110294,Roman Way Id,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,51.4
110294,Roman Way Id,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,51.4
110294,Roman Way Id,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,66.4
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,51.0,L3 Active Power,kW,0.95
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.03
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.25
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,51.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,51.0,L2 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,51.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.46
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.55
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.02
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,41.0,N Current (RMS),A,23.6
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,30.7
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.16
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,32.0,L2 Active Power,kW,4.44
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.11
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,32.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,32.0,L3 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,32.0,L2 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,32.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.49
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.78
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.81
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,21.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.34
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.92
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,11.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-08 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
110294,Roman Way Id,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
110294,Roman Way Id,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
110294,Roman Way Id,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
110294,Roman Way Id,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
110294,Roman Way Id,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,12.39
110294,Roman Way Id,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,10.85
110294,Roman Way Id,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,16.11
110294,Roman Way Id,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,32.6
110294,Roman Way Id,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,54.7
110294,Roman Way Id,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,49.4
110294,Roman Way Id,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,71.4
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.91
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,51.0,L2 Active Power,kW,4.22
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.82
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,51.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,51.0,L2 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,51.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.51
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.53
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.94
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,41.0,N Current (RMS),A,23.3
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.57
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.91
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.14
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,32.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,32.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,32.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,32.0,L1 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.68
