Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.22
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.1
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,21.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.68
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.09
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,11.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-08 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
110294,Roman Way Id,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
110294,Roman Way Id,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
110294,Roman Way Id,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110294,Roman Way Id,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
110294,Roman Way Id,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,9.34
110294,Roman Way Id,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,10.02
110294,Roman Way Id,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,15.07
110294,Roman Way Id,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,30.5
110294,Roman Way Id,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,41.9
110294,Roman Way Id,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,46.4
110294,Roman Way Id,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,67.3
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.62
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.19
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.1
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,51.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,51.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,51.0,L2 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,51.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.63
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.75
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.32
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,41.0,N Current (RMS),A,16.2
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.15
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.84
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.51
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,32.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,32.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,32.0,L1 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.69
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.98
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,21.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.48
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.34
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,11.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-08 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
110294,Roman Way Id,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
110294,Roman Way Id,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
110294,Roman Way Id,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110294,Roman Way Id,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110294,Roman Way Id,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,12.57
110294,Roman Way Id,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,9.62
110294,Roman Way Id,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,14.13
110294,Roman Way Id,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,30.2
110294,Roman Way Id,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,55.4
110294,Roman Way Id,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,45.2
110294,Roman Way Id,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,63.0
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,51.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.5
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.22
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,51.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,51.0,L2 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,51.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.84
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.24
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.78
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,41.0,N Current (RMS),A,20.2
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.79
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.84
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,32.0,L1 Active Power,kW,4.51
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,32.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,32.0,L3 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,32.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,32.0,L1 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.93
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.01
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,21.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.52
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,11.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-08 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
110294,Roman Way Id,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
110294,Roman Way Id,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
110294,Roman Way Id,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110294,Roman Way Id,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
110294,Roman Way Id,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,13.02
110294,Roman Way Id,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,7.57
110294,Roman Way Id,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,14.83
110294,Roman Way Id,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,36.4
110294,Roman Way Id,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,56.8
110294,Roman Way Id,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,38.3
110294,Roman Way Id,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,65.6
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.26
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.21
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.6
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,51.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,51.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,51.0,L2 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,51.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.41
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.97
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,41.0,N Current (RMS),A,19.9
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.91
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.8
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,32.0,L1 Active Power,kW,4.38
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,32.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,32.0,L3 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,32.0,L1 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.74
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.18
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.16
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,21.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.66
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,11.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-08 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
110294,Roman Way Id,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
110294,Roman Way Id,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
110294,Roman Way Id,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110294,Roman Way Id,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
110294,Roman Way Id,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,10.47
110294,Roman Way Id,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,11.38
110294,Roman Way Id,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,15.5
110294,Roman Way Id,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,31.6
110294,Roman Way Id,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,46.2
110294,Roman Way Id,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,53.6
110294,Roman Way Id,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,68.3
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,51.0,L2 Active Power,kW,4.25
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.54
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,51.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,51.0,L2 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,51.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.4
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.34
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.16
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,41.0,N Current (RMS),A,24.1
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.9
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.26
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.05
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,32.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,32.0,L3 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.2
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.37
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.31
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,21.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.58
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.45
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.02
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,11.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-08 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
110294,Roman Way Id,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
110294,Roman Way Id,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110294,Roman Way Id,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,11.14
110294,Roman Way Id,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,6.45
110294,Roman Way Id,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,14.09
110294,Roman Way Id,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,37.4
110294,Roman Way Id,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,49.5
110294,Roman Way Id,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,34.7
110294,Roman Way Id,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,62.2
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.44
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.95
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.45
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,51.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,51.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,51.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,51.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.52
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.7
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.2
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,41.0,N Current (RMS),A,19.8
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.73
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.39
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.3
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,32.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,32.0,L3 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,32.0,L2 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,32.0,L1 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.18
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.88
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,21.0,N Current (RMS),A,12.7
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.56
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.79
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.75
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,11.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-08 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
110294,Roman Way Id,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
110294,Roman Way Id,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
110294,Roman Way Id,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110294,Roman Way Id,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
110294,Roman Way Id,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,9.57
110294,Roman Way Id,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,7.79
110294,Roman Way Id,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,16.59
110294,Roman Way Id,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,40.4
110294,Roman Way Id,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,43.0
110294,Roman Way Id,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,39.5
110294,Roman Way Id,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,72.5
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.26
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,51.0,L2 Active Power,kW,6.35
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.34
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,51.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,51.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,51.0,L2 Current (RMS),A,28.3
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,51.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.56
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.18
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.03
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,41.0,N Current (RMS),A,16.6
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.3
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.02
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.58
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,32.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,32.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,32.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,32.0,L1 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.74
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.49
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.73
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,21.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.55
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.75
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,11.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-08 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
110294,Roman Way Id,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
110294,Roman Way Id,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
110294,Roman Way Id,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110294,Roman Way Id,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,9.83
110294,Roman Way Id,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,10.02
110294,Roman Way Id,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,15.45
110294,Roman Way Id,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,36.1
110294,Roman Way Id,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,43.9
110294,Roman Way Id,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,48.8
110294,Roman Way Id,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,68.2
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,51.0,L2 Active Power,kW,6.33
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.82
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,51.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,51.0,L2 Current (RMS),A,27.0
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,51.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.45
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.04
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.89
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,41.0,N Current (RMS),A,19.7
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.94
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.57
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.35
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,32.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,32.0,L3 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,32.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.79
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.52
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,21.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.3
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,11.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-08 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
110294,Roman Way Id,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
110294,Roman Way Id,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
110294,Roman Way Id,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
110294,Roman Way Id,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
110294,Roman Way Id,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,9.31
110294,Roman Way Id,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,11.66
110294,Roman Way Id,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,15.89
110294,Roman Way Id,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,33.1
110294,Roman Way Id,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,41.2
110294,Roman Way Id,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,54.4
110294,Roman Way Id,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,70.0
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.98
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.3
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,51.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,51.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,51.0,L2 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,51.0,L1 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.87
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.85
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.48
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,41.0,N Current (RMS),A,28.7
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,32.7
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,32.0,L3 Active Power,kW,6.56
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.04
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,32.0,L1 Active Power,kW,4.0
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,32.0,N Current (RMS),A,15.6
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,32.0,L3 Current (RMS),A,29.6
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,32.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,32.0,L1 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.92
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.93
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.57
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.67
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,11.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-08 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
110294,Roman Way Id,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
110294,Roman Way Id,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
110294,Roman Way Id,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
110294,Roman Way Id,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
110294,Roman Way Id,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,14.85
110294,Roman Way Id,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,9.76
110294,Roman Way Id,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,17.96
110294,Roman Way Id,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,38.6
110294,Roman Way Id,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
110294,Roman Way Id,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,47.4
110294,Roman Way Id,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,78.2
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,51.0,L2 Active Power,kW,5.63
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,51.0,L1 Active Power,kW,5.71
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,51.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,51.0,L2 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,51.0,L1 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.79
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.72
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.22
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,41.0,N Current (RMS),A,24.2
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,9.3
