Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.11
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.69
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.52
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,32.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,32.0,L3 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,32.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,32.0,L1 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.9
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.81
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.92
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,21.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.66
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.97
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,11.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-08 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
110294,Roman Way Id,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
110294,Roman Way Id,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
110294,Roman Way Id,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110294,Roman Way Id,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
110294,Roman Way Id,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,9.52
110294,Roman Way Id,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,9.66
110294,Roman Way Id,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,18.33
110294,Roman Way Id,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,40.1
110294,Roman Way Id,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,42.8
110294,Roman Way Id,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
110294,Roman Way Id,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,80.1
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,51.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,51.0,L2 Active Power,kW,7.7
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,51.0,L1 Active Power,kW,5.01
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,51.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,51.0,L2 Current (RMS),A,32.9
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,51.0,L1 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.84
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.6
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.54
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,41.0,N Current (RMS),A,20.4
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.54
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.35
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.31
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,32.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,32.0,L3 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,32.0,L1 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.5
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.85
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.55
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,21.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.28
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.63
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,11.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-08 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
110294,Roman Way Id,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
110294,Roman Way Id,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
110294,Roman Way Id,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
110294,Roman Way Id,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110294,Roman Way Id,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110294,Roman Way Id,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
110294,Roman Way Id,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,10.14
110294,Roman Way Id,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,11.94
110294,Roman Way Id,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,16.74
110294,Roman Way Id,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,32.5
110294,Roman Way Id,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,44.6
110294,Roman Way Id,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
110294,Roman Way Id,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,73.8
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.79
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,51.0,L2 Active Power,kW,7.29
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,51.0,L1 Active Power,kW,5.09
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,51.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,51.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,51.0,L2 Current (RMS),A,31.2
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,51.0,L1 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,0.66
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.57
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.67
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,41.0,N Current (RMS),A,19.9
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.99
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.14
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.49
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,32.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,32.0,L3 Current (RMS),A,21.9
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,32.0,L2 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,32.0,L1 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.08
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,21.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.78
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.33
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.88
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,11.0,N Current (RMS),A,14.4
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-08 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
110294,Roman Way Id,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
110294,Roman Way Id,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
110294,Roman Way Id,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110294,Roman Way Id,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
110294,Roman Way Id,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,11.27
110294,Roman Way Id,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,9.87
110294,Roman Way Id,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,16.22
110294,Roman Way Id,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,34.6
110294,Roman Way Id,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,49.6
110294,Roman Way Id,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,47.6
110294,Roman Way Id,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,71.6
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.96
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,51.0,L2 Active Power,kW,8.74
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,51.0,L1 Active Power,kW,4.09
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,51.0,N Current (RMS),A,17.1
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,51.0,L2 Current (RMS),A,37.3
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,51.0,L1 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.0
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.72
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,41.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,32.0,L3 Active Power,kW,5.18
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.4
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.42
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,32.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,32.0,L3 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,32.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.54
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.69
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.32
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,21.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.68
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.48
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.09
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,11.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-08 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
110294,Roman Way Id,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
110294,Roman Way Id,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
110294,Roman Way Id,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110294,Roman Way Id,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
110294,Roman Way Id,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,10.52
110294,Roman Way Id,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,15.32
110294,Roman Way Id,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,15.64
110294,Roman Way Id,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,27.0
110294,Roman Way Id,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,46.4
110294,Roman Way Id,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
110294,Roman Way Id,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,69.0
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,51.0,L3 Active Power,kW,0.85
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,51.0,L2 Active Power,kW,9.11
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.69
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,51.0,N Current (RMS),A,17.8
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,51.0,L2 Current (RMS),A,38.7
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,51.0,L1 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.32
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.49
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.7
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,41.0,N Current (RMS),A,13.8
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.72
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.86
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.62
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,32.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,32.0,L3 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,32.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,32.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.03
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,21.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.35
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.86
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,11.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-08 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
110294,Roman Way Id,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
110294,Roman Way Id,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
110294,Roman Way Id,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110294,Roman Way Id,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
110294,Roman Way Id,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,10.59
110294,Roman Way Id,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,14.29
110294,Roman Way Id,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,13.89
110294,Roman Way Id,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,24.5
110294,Roman Way Id,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,46.4
110294,Roman Way Id,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,64.4
110294,Roman Way Id,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,62.5
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.57
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,51.0,L2 Active Power,kW,7.35
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.45
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,51.0,N Current (RMS),A,13.4
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,51.0,L3 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,51.0,L2 Current (RMS),A,31.1
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,51.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.46
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.39
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.13
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,41.0,N Current (RMS),A,15.6
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.79
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.09
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.73
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,32.0,N Current (RMS),A,12.6
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,32.0,L3 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,32.0,L1 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.72
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.42
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.27
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,21.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.23
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.75
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.75
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,11.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-08 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
110294,Roman Way Id,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
110294,Roman Way Id,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
110294,Roman Way Id,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110294,Roman Way Id,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
110294,Roman Way Id,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,10.74
110294,Roman Way Id,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,13.92
110294,Roman Way Id,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,14.33
110294,Roman Way Id,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,27.6
110294,Roman Way Id,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,46.8
110294,Roman Way Id,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,63.0
110294,Roman Way Id,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,64.0
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,51.0,L3 Active Power,kW,0.91
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,51.0,L2 Active Power,kW,7.1
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.99
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,51.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,51.0,L2 Current (RMS),A,30.1
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,51.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.52
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.44
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.36
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,41.0,N Current (RMS),A,19.0
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.6
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.89
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.02
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,32.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,32.0,L3 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,32.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,32.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.56
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.41
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.19
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,21.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.35
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.83
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,11.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-08 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
110294,Roman Way Id,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
110294,Roman Way Id,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
110294,Roman Way Id,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
110294,Roman Way Id,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110294,Roman Way Id,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
110294,Roman Way Id,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,8.97
110294,Roman Way Id,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,11.4
110294,Roman Way Id,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,15.39
110294,Roman Way Id,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,30.7
110294,Roman Way Id,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,39.9
110294,Roman Way Id,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,52.2
110294,Roman Way Id,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,51.0,L2 Active Power,kW,5.81
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.22
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,51.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,51.0,L2 Current (RMS),A,24.9
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,51.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.43
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.34
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.31
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,41.0,N Current (RMS),A,13.0
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.29
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.93
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.33
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,32.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,32.0,L3 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.66
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.74
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,21.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.18
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,11.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-08 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
110294,Roman Way Id,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
110294,Roman Way Id,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
110294,Roman Way Id,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110294,Roman Way Id,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
110294,Roman Way Id,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,10.53
110294,Roman Way Id,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,12.17
110294,Roman Way Id,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,13.23
110294,Roman Way Id,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,26.9
110294,Roman Way Id,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
110294,Roman Way Id,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,55.4
110294,Roman Way Id,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,60.3
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,51.0,L3 Active Power,kW,0.9
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,51.0,L2 Active Power,kW,6.08
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.01
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,51.0,N Current (RMS),A,12.1
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,51.0,L2 Current (RMS),A,26.1
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,51.0,L1 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.87
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.52
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.95
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,41.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.73
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.26
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.07
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,32.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,32.0,L3 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,32.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.78
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.17
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,21.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,6.55
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.57
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,11.0,N Current (RMS),A,29.4
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,32.0
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-08 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
110294,Roman Way Id,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
110294,Roman Way Id,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
110294,Roman Way Id,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
110294,Roman Way Id,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110294,Roman Way Id,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
110294,Roman Way Id,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,13.84
110294,Roman Way Id,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,13.95
110294,Roman Way Id,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,15.77
110294,Roman Way Id,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,42.7
110294,Roman Way Id,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,62.2
110294,Roman Way Id,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,63.0
110294,Roman Way Id,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,74.8
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.16
