Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.33
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,51.0,L2 Active Power,kW,4.96
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,51.0,L1 Active Power,kW,4.66
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,51.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,51.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,51.0,L2 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,51.0,L1 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.64
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.94
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.07
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,41.0,N Current (RMS),A,14.9
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.59
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.45
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.36
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,32.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,32.0,L3 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,32.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,32.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.78
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.62
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,21.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.63
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.58
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.84
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,11.0,N Current (RMS),A,26.9
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-08 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,34.2
110294,Roman Way Id,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
110294,Roman Way Id,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
110294,Roman Way Id,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
110294,Roman Way Id,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
110294,Roman Way Id,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110294,Roman Way Id,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
110294,Roman Way Id,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,11.98
110294,Roman Way Id,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,10.65
110294,Roman Way Id,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,21.55
110294,Roman Way Id,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,52.5
110294,Roman Way Id,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,52.4
110294,Roman Way Id,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,50.0
110294,Roman Way Id,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,94.1
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,51.0,L3 Active Power,kW,3.25
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,51.0,L2 Active Power,kW,6.3
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.68
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,51.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,51.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,51.0,L2 Current (RMS),A,27.4
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,51.0,L1 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.09
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.12
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.15
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,41.0,N Current (RMS),A,15.1
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.21
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.31
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.49
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,32.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,32.0,L3 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,32.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,32.0,L1 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.84
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.94
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.61
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,21.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.6
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.85
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.03
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,11.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-08 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
110294,Roman Way Id,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
110294,Roman Way Id,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
110294,Roman Way Id,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
110294,Roman Way Id,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110294,Roman Way Id,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
110294,Roman Way Id,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,13.0
110294,Roman Way Id,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,12.52
110294,Roman Way Id,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,12.96
110294,Roman Way Id,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,30.3
110294,Roman Way Id,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,57.9
110294,Roman Way Id,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,58.7
110294,Roman Way Id,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,59.9
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,51.0,L2 Active Power,kW,6.68
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.95
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,51.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,51.0,L2 Current (RMS),A,28.3
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,51.0,L1 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.24
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,0.98
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.77
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,41.0,N Current (RMS),A,15.1
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,32.0,L3 Active Power,kW,5.73
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,32.0,L1 Active Power,kW,5.3
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,32.0,N Current (RMS),A,13.8
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,32.0,L3 Current (RMS),A,25.5
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,32.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,32.0,L1 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.16
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.07
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,21.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.79
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.79
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.14
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,11.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-08 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
110294,Roman Way Id,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
110294,Roman Way Id,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
110294,Roman Way Id,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
110294,Roman Way Id,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110294,Roman Way Id,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
110294,Roman Way Id,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,14.12
110294,Roman Way Id,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,12.53
110294,Roman Way Id,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,16.24
110294,Roman Way Id,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,31.1
110294,Roman Way Id,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,61.4
110294,Roman Way Id,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,57.6
110294,Roman Way Id,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,72.7
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.24
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.23
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.3
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,51.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,51.0,L2 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,51.0,L1 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.85
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.68
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,41.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.59
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.7
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.86
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,32.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,32.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,32.0,L1 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.33
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,21.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.81
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.87
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,11.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-08 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
110294,Roman Way Id,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
110294,Roman Way Id,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
110294,Roman Way Id,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
110294,Roman Way Id,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110294,Roman Way Id,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
110294,Roman Way Id,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,9.68
110294,Roman Way Id,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,9.85
110294,Roman Way Id,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,14.59
110294,Roman Way Id,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,29.6
110294,Roman Way Id,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,43.4
110294,Roman Way Id,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,46.8
110294,Roman Way Id,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,65.9
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.33
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.24
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.41
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,51.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,51.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,51.0,L1 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.12
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.75
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.87
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,41.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.79
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.18
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.35
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,32.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,32.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.77
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.44
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.99
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.42
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.8
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,11.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-08 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
110294,Roman Way Id,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
110294,Roman Way Id,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
110294,Roman Way Id,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110294,Roman Way Id,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
110294,Roman Way Id,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,9.43
110294,Roman Way Id,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,7.87
110294,Roman Way Id,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,10.41
110294,Roman Way Id,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,25.1
110294,Roman Way Id,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,41.8
110294,Roman Way Id,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,39.5
110294,Roman Way Id,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.26
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.0
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.49
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,51.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,51.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,51.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.95
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.76
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.38
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,41.0,N Current (RMS),A,14.0
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.0
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.88
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.25
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,32.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,32.0,L3 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,32.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.06
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,21.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.74
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,11.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-08 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
110294,Roman Way Id,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
110294,Roman Way Id,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
110294,Roman Way Id,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110294,Roman Way Id,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
110294,Roman Way Id,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,12.92
110294,Roman Way Id,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,8.46
110294,Roman Way Id,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,11.38
110294,Roman Way Id,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,30.6
110294,Roman Way Id,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
110294,Roman Way Id,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,41.5
110294,Roman Way Id,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,53.6
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.51
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.78
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.82
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,51.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,51.0,L3 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,51.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,51.0,L1 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.44
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.97
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.99
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,41.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.06
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.97
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.99
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,32.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,32.0,L3 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,32.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.45
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.11
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,21.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.6
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.36
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.03
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,11.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-08 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
110294,Roman Way Id,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
110294,Roman Way Id,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
110294,Roman Way Id,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110294,Roman Way Id,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
110294,Roman Way Id,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,13.01
110294,Roman Way Id,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,8.55
110294,Roman Way Id,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,10.91
110294,Roman Way Id,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,30.5
110294,Roman Way Id,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,56.0
110294,Roman Way Id,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,43.3
110294,Roman Way Id,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,51.5
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,51.0,L3 Active Power,kW,3.14
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.83
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.14
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,51.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,51.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,51.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,51.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.44
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.65
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.63
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,41.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.92
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.1
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.48
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,32.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,32.0,L3 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,32.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.07
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.61
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.21
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,11.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-08 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
110294,Roman Way Id,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
110294,Roman Way Id,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
110294,Roman Way Id,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
110294,Roman Way Id,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110294,Roman Way Id,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
110294,Roman Way Id,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,13.2
110294,Roman Way Id,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,8.5
110294,Roman Way Id,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,12.77
110294,Roman Way Id,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,33.0
110294,Roman Way Id,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,56.8
110294,Roman Way Id,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,41.3
110294,Roman Way Id,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,58.6
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.14
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.08
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.7
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,51.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,51.0,L2 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,51.0,L1 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.46
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.86
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,41.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.15
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.24
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.19
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,32.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,32.0,L3 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,32.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.55
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.19
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,21.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.73
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.34
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.22
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,11.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-08 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
