Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
110294,Roman Way Id,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
110294,Roman Way Id,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
110294,Roman Way Id,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110294,Roman Way Id,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
110294,Roman Way Id,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,10.02
110294,Roman Way Id,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,7.84
110294,Roman Way Id,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,15.15
110294,Roman Way Id,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,34.1
110294,Roman Way Id,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,44.0
110294,Roman Way Id,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,38.6
110294,Roman Way Id,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,67.7
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.29
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.02
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.64
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,51.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,51.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,51.0,L1 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.88
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,3.06
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.96
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,41.0,N Current (RMS),A,14.0
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.09
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,32.0,L1 Active Power,kW,5.47
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,32.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,32.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,32.0,L1 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.67
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.52
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.23
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.09
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,11.0,N Current (RMS),A,16.3
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-08 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
110294,Roman Way Id,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
110294,Roman Way Id,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
110294,Roman Way Id,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
110294,Roman Way Id,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110294,Roman Way Id,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
110294,Roman Way Id,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,7.68
110294,Roman Way Id,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,11.07
110294,Roman Way Id,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,17.7
110294,Roman Way Id,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,37.8
110294,Roman Way Id,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,34.7
110294,Roman Way Id,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,52.1
110294,Roman Way Id,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,78.0
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.2
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.57
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.73
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,51.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,51.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,51.0,L1 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.26
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,4.39
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.18
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,41.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.21
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.11
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.71
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,32.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,32.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,32.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,32.0,L1 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.82
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.74
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,21.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.8
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.96
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,11.0,N Current (RMS),A,22.4
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-08 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
110294,Roman Way Id,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
110294,Roman Way Id,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
110294,Roman Way Id,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
110294,Roman Way Id,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
110294,Roman Way Id,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
110294,Roman Way Id,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
110294,Roman Way Id,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,8.28
110294,Roman Way Id,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,14.56
110294,Roman Way Id,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,15.78
110294,Roman Way Id,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,36.8
110294,Roman Way Id,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,38.2
110294,Roman Way Id,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,65.8
110294,Roman Way Id,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,71.5
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.55
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.22
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.22
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,51.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,51.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,51.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,51.0,L1 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.87
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.99
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.79
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,41.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.34
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,32.0,L2 Active Power,kW,6.12
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.4
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,32.0,N Current (RMS),A,12.5
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,32.0,L3 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,32.0,L2 Current (RMS),A,27.3
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,32.0,L1 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.3
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.39
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.83
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,21.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.93
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.7
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,11.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-08 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
110294,Roman Way Id,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
110294,Roman Way Id,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
110294,Roman Way Id,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
110294,Roman Way Id,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
110294,Roman Way Id,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110294,Roman Way Id,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
110294,Roman Way Id,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,8.99
110294,Roman Way Id,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,14.04
110294,Roman Way Id,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,14.92
110294,Roman Way Id,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,30.0
110294,Roman Way Id,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,39.6
110294,Roman Way Id,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,62.8
110294,Roman Way Id,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,69.3
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.72
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.05
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.79
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,51.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,51.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,51.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,51.0,L1 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.08
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.7
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.48
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,41.0,N Current (RMS),A,17.2
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.95
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.18
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,32.0,L1 Active Power,kW,4.12
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,32.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,32.0,L3 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,32.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,32.0,L1 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.56
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.24
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.02
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,21.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,1.4
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.81
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.98
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,11.0,N Current (RMS),A,28.0
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110294,Roman Way Id,2023-08-08 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
110294,Roman Way Id,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
110294,Roman Way Id,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
110294,Roman Way Id,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
110294,Roman Way Id,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110294,Roman Way Id,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
110294,Roman Way Id,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,11.11
110294,Roman Way Id,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,13.15
110294,Roman Way Id,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,17.84
110294,Roman Way Id,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,37.8
110294,Roman Way Id,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,48.7
110294,Roman Way Id,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,62.9
110294,Roman Way Id,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,79.9
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.24
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.63
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,51.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,51.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,51.0,L1 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.42
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.74
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.72
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,41.0,N Current (RMS),A,14.1
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.17
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,32.0,L2 Active Power,kW,5.19
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.54
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,32.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,32.0,L3 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,32.0,L2 Current (RMS),A,25.0
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,32.0,L1 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.6
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.2
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.17
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,21.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,1.5
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.11
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,6.57
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.95
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,11.0,N Current (RMS),A,29.4
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,34.0
110294,Roman Way Id,2023-08-08 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
110294,Roman Way Id,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
110294,Roman Way Id,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
110294,Roman Way Id,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110294,Roman Way Id,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
110294,Roman Way Id,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,11.34
110294,Roman Way Id,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,16.94
110294,Roman Way Id,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,14.99
110294,Roman Way Id,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,40.4
110294,Roman Way Id,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,50.3
110294,Roman Way Id,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,78.8
110294,Roman Way Id,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,68.0
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.15
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,51.0,L1 Active Power,kW,5.98
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,51.0,N Current (RMS),A,13.3
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,51.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,51.0,L1 Current (RMS),A,25.9
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.99
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.86
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,41.0,N Current (RMS),A,22.4
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.27
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.82
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.86
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,32.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,32.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,32.0,L2 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,32.0,L1 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.28
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,21.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.61
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,4.84
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.3
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,11.0,N Current (RMS),A,25.5
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110294,Roman Way Id,2023-08-08 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
110294,Roman Way Id,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
110294,Roman Way Id,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
110294,Roman Way Id,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110294,Roman Way Id,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
110294,Roman Way Id,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,10.9
110294,Roman Way Id,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,12.28
110294,Roman Way Id,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,17.13
110294,Roman Way Id,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,36.8
110294,Roman Way Id,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,50.5
110294,Roman Way Id,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,58.7
110294,Roman Way Id,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,75.4
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.74
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,51.0,L1 Active Power,kW,6.34
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,51.0,N Current (RMS),A,13.9
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,51.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,51.0,L1 Current (RMS),A,28.0
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.46
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.08
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.93
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,41.0,N Current (RMS),A,14.1
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.82
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.9
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.05
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,32.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,32.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,32.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,32.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.59
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.38
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.91
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,11.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-08 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
110294,Roman Way Id,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
110294,Roman Way Id,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
110294,Roman Way Id,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110294,Roman Way Id,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
110294,Roman Way Id,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,7.36
110294,Roman Way Id,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,8.44
110294,Roman Way Id,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,16.49
110294,Roman Way Id,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,38.0
110294,Roman Way Id,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,33.4
110294,Roman Way Id,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,41.3
110294,Roman Way Id,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,72.5
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.58
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.01
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,51.0,L1 Active Power,kW,5.85
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,51.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,51.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,51.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,51.0,L1 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.98
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.78
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.49
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,41.0,N Current (RMS),A,15.0
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.37
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.82
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.85
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,32.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,32.0,L3 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,32.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,32.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.53
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.94
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.8
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,21.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.79
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.51
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,11.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-08 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
110294,Roman Way Id,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
110294,Roman Way Id,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
110294,Roman Way Id,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110294,Roman Way Id,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
110294,Roman Way Id,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,8.25
110294,Roman Way Id,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,8.4
110294,Roman Way Id,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,18.5
110294,Roman Way Id,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,45.5
110294,Roman Way Id,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,36.9
110294,Roman Way Id,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,40.4
110294,Roman Way Id,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.8
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.2
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,51.0,L1 Active Power,kW,6.35
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,51.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,51.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,51.0,L2 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,51.0,L1 Current (RMS),A,27.4
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.95
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.64
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.06
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,41.0,N Current (RMS),A,13.9
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.23
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.04
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,32.0,L1 Active Power,kW,5.2
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,32.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,32.0,L3 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,32.0,L2 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,32.0,L1 Current (RMS),A,24.1
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
