Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.64
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.06
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,21.0,N Current (RMS),A,14.4
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.45
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.09
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,11.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-08 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
110294,Roman Way Id,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
110294,Roman Way Id,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
110294,Roman Way Id,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110294,Roman Way Id,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
110294,Roman Way Id,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,9.07
110294,Roman Way Id,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,9.72
110294,Roman Way Id,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,21.74
110294,Roman Way Id,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,45.9
110294,Roman Way Id,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,40.3
110294,Roman Way Id,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,46.6
110294,Roman Way Id,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,93.3
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.65
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.37
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,51.0,L1 Active Power,kW,6.14
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,51.0,N Current (RMS),A,12.6
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,51.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,51.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,51.0,L1 Current (RMS),A,27.3
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.89
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.37
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.73
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,41.0,N Current (RMS),A,18.0
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,32.0,L3 Active Power,kW,5.07
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.52
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,32.0,L1 Active Power,kW,4.17
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,32.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,32.0,L3 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,32.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,32.0,L1 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.63
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.45
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,21.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.94
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,11.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-08 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
110294,Roman Way Id,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
110294,Roman Way Id,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
110294,Roman Way Id,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110294,Roman Way Id,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
110294,Roman Way Id,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,10.77
110294,Roman Way Id,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,7.92
110294,Roman Way Id,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,20.45
110294,Roman Way Id,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,45.0
110294,Roman Way Id,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,47.2
110294,Roman Way Id,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,38.7
110294,Roman Way Id,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,88.7
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.77
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.34
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,51.0,L1 Active Power,kW,5.52
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,51.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,51.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,51.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,51.0,L1 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.29
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.58
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.53
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,41.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.61
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.29
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.54
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,32.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,32.0,L3 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,32.0,L2 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.42
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.88
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.98
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,21.0,N Current (RMS),A,3.2
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.86
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,11.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-08 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
110294,Roman Way Id,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
110294,Roman Way Id,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
110294,Roman Way Id,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110294,Roman Way Id,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
110294,Roman Way Id,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,10.95
110294,Roman Way Id,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,10.15
110294,Roman Way Id,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,15.76
110294,Roman Way Id,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,31.9
110294,Roman Way Id,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,48.9
110294,Roman Way Id,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,48.1
110294,Roman Way Id,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,69.9
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.86
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.99
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,51.0,L1 Active Power,kW,5.87
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,51.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,51.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,51.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,51.0,L1 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.35
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.24
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.09
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,41.0,N Current (RMS),A,18.6
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.59
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.27
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.87
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,32.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.48
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,21.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.99
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,11.0,N Current (RMS),A,2.6
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-08 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
110294,Roman Way Id,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
110294,Roman Way Id,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
110294,Roman Way Id,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110294,Roman Way Id,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
110294,Roman Way Id,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,9.27
110294,Roman Way Id,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,8.14
110294,Roman Way Id,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,16.01
110294,Roman Way Id,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,33.4
110294,Roman Way Id,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,41.4
110294,Roman Way Id,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,39.2
110294,Roman Way Id,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,70.3
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.66
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.67
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.95
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,51.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,51.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,51.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,51.0,L1 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.63
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.11
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.88
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,41.0,N Current (RMS),A,13.9
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.83
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.28
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.91
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,32.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,32.0,L3 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,32.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.38
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.69
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.7
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,21.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.48
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.92
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.09
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.63
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,11.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-08 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
110294,Roman Way Id,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
110294,Roman Way Id,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
110294,Roman Way Id,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
110294,Roman Way Id,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110294,Roman Way Id,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
110294,Roman Way Id,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,10.42
110294,Roman Way Id,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,8.84
110294,Roman Way Id,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,11.08
110294,Roman Way Id,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,29.1
110294,Roman Way Id,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
110294,Roman Way Id,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,42.9
110294,Roman Way Id,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,54.3
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,51.0,L3 Active Power,kW,3.16
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.09
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.21
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,51.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,51.0,L3 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,51.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,51.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.46
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.68
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.41
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,41.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.0
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.88
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,32.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.49
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.72
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.92
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.39
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.49
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,11.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-08 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
110294,Roman Way Id,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
110294,Roman Way Id,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
110294,Roman Way Id,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110294,Roman Way Id,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
110294,Roman Way Id,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,9.05
110294,Roman Way Id,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,7.31
110294,Roman Way Id,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,8.72
110294,Roman Way Id,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,23.9
110294,Roman Way Id,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,40.3
110294,Roman Way Id,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,36.4
110294,Roman Way Id,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,43.8
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.92
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.91
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,51.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,51.0,L2 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,51.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.93
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.95
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.07
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,41.0,N Current (RMS),A,15.0
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.75
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,32.0,L2 Active Power,kW,5.51
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.73
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,32.0,N Current (RMS),A,15.1
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,32.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,32.0,L2 Current (RMS),A,28.3
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.3
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.7
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.63
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,21.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.22
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.81
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.02
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,11.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-08 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
110294,Roman Way Id,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
110294,Roman Way Id,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
110294,Roman Way Id,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110294,Roman Way Id,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
110294,Roman Way Id,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,10.53
110294,Roman Way Id,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,11.89
110294,Roman Way Id,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,11.36
110294,Roman Way Id,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,25.8
110294,Roman Way Id,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,46.3
110294,Roman Way Id,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,56.6
110294,Roman Way Id,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,53.6
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.88
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.66
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.99
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,51.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,51.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,51.0,L1 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.9
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.04
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.15
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,41.0,N Current (RMS),A,14.8
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.49
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.25
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.3
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,32.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,32.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.44
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.01
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.68
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,11.0,N Current (RMS),A,2.0
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-08 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
110294,Roman Way Id,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
110294,Roman Way Id,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
110294,Roman Way Id,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110294,Roman Way Id,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
110294,Roman Way Id,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,6.39
110294,Roman Way Id,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,6.4
110294,Roman Way Id,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,11.14
110294,Roman Way Id,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,28.6
110294,Roman Way Id,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,29.1
110294,Roman Way Id,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,33.7
110294,Roman Way Id,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,53.7
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,51.0,L3 Active Power,kW,0.91
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.16
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.29
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,51.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,51.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,51.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.82
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.16
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.25
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,41.0,N Current (RMS),A,14.8
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.24
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,32.0,L1 Active Power,kW,8.29
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,32.0,N Current (RMS),A,25.3
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,32.0,L1 Current (RMS),A,39.8
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.5
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.7
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.69
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,21.0,N Current (RMS),A,2.9
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.24
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.83
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.62
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,11.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-08 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
110294,Roman Way Id,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
110294,Roman Way Id,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
110294,Roman Way Id,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110294,Roman Way Id,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
110294,Roman Way Id,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,8.71
110294,Roman Way Id,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,5.32
110294,Roman Way Id,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,16.14
110294,Roman Way Id,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,43.4
110294,Roman Way Id,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,38.2
110294,Roman Way Id,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,30.4
110294,Roman Way Id,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.01
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,51.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,51.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,51.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.46
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.51
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,41.0,N Current (RMS),A,15.4
