Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,32.0,L3 Active Power,kW,1.85
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,32.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.6
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.85
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.73
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,21.0,N Current (RMS),A,2.9
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.04
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.67
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,11.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-08 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
110294,Roman Way Id,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
110294,Roman Way Id,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
110294,Roman Way Id,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110294,Roman Way Id,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
110294,Roman Way Id,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,7.04
110294,Roman Way Id,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,6.23
110294,Roman Way Id,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,9.58
110294,Roman Way Id,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,25.8
110294,Roman Way Id,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,32.0
110294,Roman Way Id,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,32.1
110294,Roman Way Id,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,46.8
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,51.0,L3 Active Power,kW,0.93
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.57
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.95
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,51.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,51.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.53
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.49
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,41.0,N Current (RMS),A,21.4
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,32.0,L3 Active Power,kW,1.68
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.07
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.88
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,32.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,32.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.47
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.89
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.54
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,21.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.94
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.79
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,11.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-08 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
110294,Roman Way Id,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
110294,Roman Way Id,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
110294,Roman Way Id,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110294,Roman Way Id,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
110294,Roman Way Id,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,6.56
110294,Roman Way Id,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,6.83
110294,Roman Way Id,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,12.65
110294,Roman Way Id,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,29.0
110294,Roman Way Id,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,29.8
110294,Roman Way Id,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,34.7
110294,Roman Way Id,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,56.9
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,51.0,L3 Active Power,kW,0.95
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.27
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.36
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,51.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,51.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,51.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.54
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.64
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.57
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,41.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,32.0,L3 Active Power,kW,1.75
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.16
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.02
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,32.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,32.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.39
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.74
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.21
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.3
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.39
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.88
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,11.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-08 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
110294,Roman Way Id,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
110294,Roman Way Id,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
110294,Roman Way Id,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110294,Roman Way Id,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
110294,Roman Way Id,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,5.93
110294,Roman Way Id,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,10.21
110294,Roman Way Id,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,10.03
110294,Roman Way Id,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,21.5
110294,Roman Way Id,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,27.0
110294,Roman Way Id,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,46.8
110294,Roman Way Id,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,46.6
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,51.0,L3 Active Power,kW,0.8
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.08
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.18
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,51.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,51.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,51.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,51.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.62
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.91
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.49
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,41.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,32.0,L3 Active Power,kW,1.88
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.2
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.99
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,32.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.35
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.18
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.75
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.82
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.83
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,11.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-08 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
110294,Roman Way Id,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
110294,Roman Way Id,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
110294,Roman Way Id,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110294,Roman Way Id,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
110294,Roman Way Id,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,5.41
110294,Roman Way Id,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,8.41
110294,Roman Way Id,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,9.66
110294,Roman Way Id,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,22.5
110294,Roman Way Id,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,40.3
110294,Roman Way Id,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,45.1
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.77
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.15
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.48
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,51.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,51.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,51.0,L2 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,51.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.68
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.38
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,41.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,32.0,L3 Active Power,kW,1.9
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.2
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.6
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,32.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.62
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.19
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.82
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,1.4
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.81
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.11
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.72
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,11.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-08 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
110294,Roman Way Id,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
110294,Roman Way Id,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
110294,Roman Way Id,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110294,Roman Way Id,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
110294,Roman Way Id,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,6.77
110294,Roman Way Id,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,8.28
110294,Roman Way Id,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,8.01
110294,Roman Way Id,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,17.2
110294,Roman Way Id,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,30.5
110294,Roman Way Id,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
110294,Roman Way Id,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,40.0
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,51.0,L3 Active Power,kW,0.79
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.38
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,51.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,51.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,51.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.75
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.6
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.66
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,41.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,32.0,L3 Active Power,kW,1.94
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.37
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.15
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,32.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.5
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.94
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.48
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.09
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.65
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,11.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-08 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
110294,Roman Way Id,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
110294,Roman Way Id,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
110294,Roman Way Id,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110294,Roman Way Id,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
110294,Roman Way Id,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,6.46
110294,Roman Way Id,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,6.7
110294,Roman Way Id,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,9.77
110294,Roman Way Id,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,22.1
110294,Roman Way Id,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,34.2
110294,Roman Way Id,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,47.1
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.3
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.03
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.84
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,51.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,51.0,L2 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,51.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.9
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.84
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.69
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,41.0,N Current (RMS),A,15.6
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,32.0,L3 Active Power,kW,1.51
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.25
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,32.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.6
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.6
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.94
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.71
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.07
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,11.0,N Current (RMS),A,13.0
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-08 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
110294,Roman Way Id,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
110294,Roman Way Id,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
110294,Roman Way Id,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110294,Roman Way Id,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
110294,Roman Way Id,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,7.02
110294,Roman Way Id,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,5.46
110294,Roman Way Id,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,12.27
110294,Roman Way Id,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,33.9
110294,Roman Way Id,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,31.6
110294,Roman Way Id,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,56.8
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.27
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,51.0,L2 Active Power,kW,0.99
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.85
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,51.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,51.0,L2 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.13
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.64
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.15
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,41.0,N Current (RMS),A,16.7
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,32.0,L3 Active Power,kW,1.53
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.62
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,32.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.48
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.96
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.92
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.43
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,11.0,N Current (RMS),A,19.5
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-08 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
110294,Roman Way Id,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
110294,Roman Way Id,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
110294,Roman Way Id,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110294,Roman Way Id,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110294,Roman Way Id,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
110294,Roman Way Id,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,7.33
110294,Roman Way Id,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,5.55
110294,Roman Way Id,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,14.99
110294,Roman Way Id,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,42.6
110294,Roman Way Id,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,32.7
110294,Roman Way Id,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,30.2
110294,Roman Way Id,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,67.4
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.22
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.84
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,51.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,51.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.17
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.81
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.83
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,41.0,N Current (RMS),A,15.8
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,32.0,L3 Active Power,kW,1.78
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.58
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.4
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,32.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.51
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.44
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.95
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.08
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,11.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-08 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
110294,Roman Way Id,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
110294,Roman Way Id,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
110294,Roman Way Id,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110294,Roman Way Id,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
110294,Roman Way Id,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,7.3
110294,Roman Way Id,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,6.13
110294,Roman Way Id,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,12.11
110294,Roman Way Id,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,29.4
110294,Roman Way Id,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,32.3
110294,Roman Way Id,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,32.1
110294,Roman Way Id,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,56.0
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
