Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.78
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,51.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,51.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.22
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.99
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.98
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,41.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,32.0,L3 Active Power,kW,1.84
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.39
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.0
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,32.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.48
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.36
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.08
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.83
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.11
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,11.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-08 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
110294,Roman Way Id,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
110294,Roman Way Id,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
110294,Roman Way Id,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110294,Roman Way Id,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110294,Roman Way Id,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
110294,Roman Way Id,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,7.43
110294,Roman Way Id,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,5.72
110294,Roman Way Id,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,11.96
110294,Roman Way Id,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,29.7
110294,Roman Way Id,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,33.0
110294,Roman Way Id,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,30.8
110294,Roman Way Id,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,55.4
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.42
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.8
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,51.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,51.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,51.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.04
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.97
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.93
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,41.0,N Current (RMS),A,15.1
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,32.0,L3 Active Power,kW,1.9
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.39
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.18
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,32.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.91
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.45
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.09
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.92
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.01
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,11.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-08 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
110294,Roman Way Id,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
110294,Roman Way Id,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
110294,Roman Way Id,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110294,Roman Way Id,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110294,Roman Way Id,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
110294,Roman Way Id,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,7.74
110294,Roman Way Id,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,6.01
110294,Roman Way Id,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,12.0
110294,Roman Way Id,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,28.4
110294,Roman Way Id,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,35.0
110294,Roman Way Id,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,32.4
110294,Roman Way Id,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,55.2
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.28
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.67
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,51.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,51.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.03
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.98
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.57
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,41.0,N Current (RMS),A,17.7
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,32.0,L3 Active Power,kW,1.86
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.93
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,32.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.5
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.99
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,21.0,N Current (RMS),A,3.2
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.84
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,11.0,N Current (RMS),A,15.5
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-08 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
110294,Roman Way Id,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
110294,Roman Way Id,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
110294,Roman Way Id,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110294,Roman Way Id,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110294,Roman Way Id,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
110294,Roman Way Id,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,7.64
110294,Roman Way Id,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,5.8
110294,Roman Way Id,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,15.01
110294,Roman Way Id,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,41.3
110294,Roman Way Id,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,33.9
110294,Roman Way Id,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,31.5
110294,Roman Way Id,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,67.8
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.48
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.03
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,51.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,51.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.16
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.92
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.84
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,41.0,N Current (RMS),A,15.1
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,32.0,L3 Active Power,kW,1.7
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.55
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,32.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.55
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.33
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.07
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,1.6
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.59
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.91
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,11.0,N Current (RMS),A,15.4
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-08 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
110294,Roman Way Id,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
110294,Roman Way Id,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
110294,Roman Way Id,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
110294,Roman Way Id,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
110294,Roman Way Id,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,7.13
110294,Roman Way Id,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,5.68
110294,Roman Way Id,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,14.4
110294,Roman Way Id,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,39.1
110294,Roman Way Id,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,31.8
110294,Roman Way Id,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,30.9
110294,Roman Way Id,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,64.7
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.46
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,51.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.13
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.01
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.94
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,41.0,N Current (RMS),A,15.2
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.0
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.49
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,32.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,32.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.54
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.27
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.07
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,21.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,1.4
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.54
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,11.0,N Current (RMS),A,14.0
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-08 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
110294,Roman Way Id,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
110294,Roman Way Id,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
110294,Roman Way Id,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110294,Roman Way Id,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110294,Roman Way Id,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
110294,Roman Way Id,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,8.3
110294,Roman Way Id,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,5.81
110294,Roman Way Id,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,13.78
110294,Roman Way Id,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,36.1
110294,Roman Way Id,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,36.8
110294,Roman Way Id,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,30.9
110294,Roman Way Id,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,62.3
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.33
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.73
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,51.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.21
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.92
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.92
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,41.0,N Current (RMS),A,15.3
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.01
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.56
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,32.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,32.0,L3 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.58
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.41
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.95
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,21.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.38
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.3
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,11.0,N Current (RMS),A,15.9
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-08 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
110294,Roman Way Id,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
110294,Roman Way Id,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
110294,Roman Way Id,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110294,Roman Way Id,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
110294,Roman Way Id,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,10.36
110294,Roman Way Id,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,5.72
110294,Roman Way Id,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,14.46
110294,Roman Way Id,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,39.0
110294,Roman Way Id,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,45.0
110294,Roman Way Id,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,30.4
110294,Roman Way Id,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,64.4
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.26
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.38
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.46
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,51.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,51.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,51.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.01
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.26
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,41.0,N Current (RMS),A,15.6
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,41.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,32.0,L3 Active Power,kW,1.77
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.18
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.55
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,32.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,32.0,L1 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.62
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.55
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.87
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.82
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.36
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,11.0,N Current (RMS),A,16.3
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-08 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
110294,Roman Way Id,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
110294,Roman Way Id,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
110294,Roman Way Id,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110294,Roman Way Id,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
110294,Roman Way Id,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,7.49
110294,Roman Way Id,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,5.91
110294,Roman Way Id,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,14.5
110294,Roman Way Id,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,38.5
110294,Roman Way Id,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,33.1
110294,Roman Way Id,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,29.7
110294,Roman Way Id,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,64.4
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.29
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.65
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,51.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,51.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.93
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.8
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.21
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,41.0,N Current (RMS),A,15.8
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,32.0,L3 Active Power,kW,1.78
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.37
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,32.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,32.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.52
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.6
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.9
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.05
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.28
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,11.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-08 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
110294,Roman Way Id,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
110294,Roman Way Id,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
110294,Roman Way Id,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110294,Roman Way Id,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110294,Roman Way Id,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
110294,Roman Way Id,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,9.27
110294,Roman Way Id,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,5.93
110294,Roman Way Id,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,13.4
110294,Roman Way Id,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,33.5
110294,Roman Way Id,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,40.6
110294,Roman Way Id,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,30.7
110294,Roman Way Id,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.39
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.75
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,51.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,51.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.13
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.89
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.37
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,41.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,32.0,L3 Active Power,kW,1.89
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.5
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,32.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,32.0,L1 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.39
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.48
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.9
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,21.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.86
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,11.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-08 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
