Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
110294,Roman Way Id,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
110294,Roman Way Id,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110294,Roman Way Id,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
110294,Roman Way Id,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
110294,Roman Way Id,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,7.52
110294,Roman Way Id,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,5.85
110294,Roman Way Id,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,12.38
110294,Roman Way Id,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,30.0
110294,Roman Way Id,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,33.7
110294,Roman Way Id,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,56.4
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.7
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.9
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,51.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,51.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,51.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.1
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.01
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,41.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,32.0,L3 Active Power,kW,1.68
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.49
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,32.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,32.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.39
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.4
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.04
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.28
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,11.0,N Current (RMS),A,14.7
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-08 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
110294,Roman Way Id,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
110294,Roman Way Id,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
110294,Roman Way Id,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110294,Roman Way Id,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110294,Roman Way Id,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
110294,Roman Way Id,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,6.99
110294,Roman Way Id,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,6.53
110294,Roman Way Id,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,14.74
110294,Roman Way Id,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,37.0
110294,Roman Way Id,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,31.3
110294,Roman Way Id,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,32.2
110294,Roman Way Id,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,65.2
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.71
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.05
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,51.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,51.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.12
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.83
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.09
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,41.0,N Current (RMS),A,17.5
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,32.0,L3 Active Power,kW,1.51
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.71
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.56
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,32.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.38
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.42
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.16
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.33
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.23
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,11.0,N Current (RMS),A,15.3
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-08 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
110294,Roman Way Id,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
110294,Roman Way Id,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
110294,Roman Way Id,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
110294,Roman Way Id,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110294,Roman Way Id,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110294,Roman Way Id,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,7.24
110294,Roman Way Id,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,7.0
110294,Roman Way Id,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,15.09
110294,Roman Way Id,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,37.8
110294,Roman Way Id,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,32.3
110294,Roman Way Id,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,34.3
110294,Roman Way Id,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,66.4
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.81
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.28
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.79
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.86
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,41.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,32.0,L3 Active Power,kW,1.49
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.14
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.78
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,32.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,32.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.58
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.99
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.32
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.83
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.8
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,11.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-08 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
110294,Roman Way Id,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
110294,Roman Way Id,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
110294,Roman Way Id,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110294,Roman Way Id,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
110294,Roman Way Id,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,7.7
110294,Roman Way Id,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,8.86
110294,Roman Way Id,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,13.24
110294,Roman Way Id,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,28.8
110294,Roman Way Id,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,34.1
110294,Roman Way Id,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,41.7
110294,Roman Way Id,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.24
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.56
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,51.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,51.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,51.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.32
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.75
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.92
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,41.0,N Current (RMS),A,16.5
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,32.0,L3 Active Power,kW,1.65
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.83
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,32.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.35
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.29
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,21.0,N Current (RMS),A,2.9
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.07
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,11.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-08 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
110294,Roman Way Id,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
110294,Roman Way Id,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
110294,Roman Way Id,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110294,Roman Way Id,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
110294,Roman Way Id,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,7.65
110294,Roman Way Id,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,6.52
110294,Roman Way Id,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,11.68
110294,Roman Way Id,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,26.7
110294,Roman Way Id,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,34.1
110294,Roman Way Id,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,32.5
110294,Roman Way Id,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,53.7
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.68
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.84
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,51.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,51.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,51.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.35
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.82
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.0
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,41.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,32.0,L3 Active Power,kW,1.6
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.28
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,32.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.32
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.7
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.3
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,21.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.85
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.05
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,11.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-08 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
110294,Roman Way Id,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
110294,Roman Way Id,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
110294,Roman Way Id,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110294,Roman Way Id,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110294,Roman Way Id,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
110294,Roman Way Id,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,7.8
110294,Roman Way Id,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,6.34
110294,Roman Way Id,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,11.84
110294,Roman Way Id,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,27.8
110294,Roman Way Id,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,35.1
110294,Roman Way Id,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,32.3
110294,Roman Way Id,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,54.8
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.46
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.89
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,51.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,51.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,51.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.31
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.97
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.77
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,41.0,N Current (RMS),A,15.5
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,32.0,L3 Active Power,kW,1.68
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.68
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,32.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.38
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.04
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.32
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.02
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,11.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-08 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
110294,Roman Way Id,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
110294,Roman Way Id,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
110294,Roman Way Id,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110294,Roman Way Id,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
110294,Roman Way Id,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,7.92
110294,Roman Way Id,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,6.37
110294,Roman Way Id,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,11.4
110294,Roman Way Id,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,27.7
110294,Roman Way Id,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,35.3
110294,Roman Way Id,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,33.3
110294,Roman Way Id,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.82
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,51.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,51.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.17
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.97
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.28
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,41.0,N Current (RMS),A,16.6
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,32.0,L3 Active Power,kW,1.87
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.84
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.39
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,32.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,32.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,32.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.48
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.4
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.9
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.11
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,11.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-08 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
110294,Roman Way Id,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
110294,Roman Way Id,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
110294,Roman Way Id,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110294,Roman Way Id,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
110294,Roman Way Id,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,7.6
110294,Roman Way Id,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,7.14
110294,Roman Way Id,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,11.72
110294,Roman Way Id,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,26.5
110294,Roman Way Id,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,33.5
110294,Roman Way Id,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,35.8
110294,Roman Way Id,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,54.1
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.57
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.52
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,51.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,51.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.34
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.03
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.03
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,41.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,32.0,L3 Active Power,kW,1.78
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.53
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.42
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,32.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,32.0,L1 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.46
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.38
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.91
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.87
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.33
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.09
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,11.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-08 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
110294,Roman Way Id,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
110294,Roman Way Id,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
110294,Roman Way Id,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110294,Roman Way Id,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
110294,Roman Way Id,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,7.48
110294,Roman Way Id,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,7.83
110294,Roman Way Id,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,10.98
110294,Roman Way Id,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,23.3
110294,Roman Way Id,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,32.9
110294,Roman Way Id,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,37.8
110294,Roman Way Id,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,52.0
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.59
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.55
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.15
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.02
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,41.0,N Current (RMS),A,15.0
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,32.0,L3 Active Power,kW,1.85
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.27
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.82
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,32.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-08 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.46
