Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-06 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-06 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-06 23:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-06 23:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-06 23:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-06 23:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.07
110294,Roman Way Id,2023-08-06 23:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.58
110294,Roman Way Id,2023-08-06 23:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.63
110294,Roman Way Id,2023-08-06 23:40:00+00:00,feeder,32.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-06 23:40:00+00:00,feeder,32.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-06 23:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-06 23:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-06 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-06 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-06 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-06 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.5
110294,Roman Way Id,2023-08-06 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.49
110294,Roman Way Id,2023-08-06 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-06 23:40:00+00:00,feeder,21.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-06 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-06 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-06 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-06 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-06 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-06 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-06 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.14
110294,Roman Way Id,2023-08-06 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
110294,Roman Way Id,2023-08-06 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.07
110294,Roman Way Id,2023-08-06 23:40:00+00:00,feeder,11.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-06 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-06 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-06 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
110294,Roman Way Id,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
110294,Roman Way Id,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
110294,Roman Way Id,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110294,Roman Way Id,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
110294,Roman Way Id,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,9.58
110294,Roman Way Id,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,6.74
110294,Roman Way Id,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,12.3
110294,Roman Way Id,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,30.8
110294,Roman Way Id,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,41.6
110294,Roman Way Id,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,34.4
110294,Roman Way Id,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,57.8
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.71
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.0
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,51.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,51.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,51.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.56
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.03
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.86
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,41.0,N Current (RMS),A,18.6
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.95
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.45
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.78
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,32.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,32.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.41
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.45
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.1
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.6
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.59
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,11.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-06 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
110294,Roman Way Id,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
110294,Roman Way Id,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
110294,Roman Way Id,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
110294,Roman Way Id,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
110294,Roman Way Id,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110294,Roman Way Id,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
110294,Roman Way Id,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,11.58
110294,Roman Way Id,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,6.63
110294,Roman Way Id,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,14.33
110294,Roman Way Id,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,37.2
110294,Roman Way Id,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,49.8
110294,Roman Way Id,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,35.3
110294,Roman Way Id,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,64.9
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.52
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.04
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,51.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,51.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,51.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.45
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.15
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.32
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,41.0,N Current (RMS),A,19.4
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.07
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.31
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.1
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,32.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,32.0,L3 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,32.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.35
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.23
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.9
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.75
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,11.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-06 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
110294,Roman Way Id,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
110294,Roman Way Id,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
110294,Roman Way Id,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110294,Roman Way Id,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
110294,Roman Way Id,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,11.8
110294,Roman Way Id,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,8.46
110294,Roman Way Id,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,15.44
110294,Roman Way Id,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,34.8
110294,Roman Way Id,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,50.5
110294,Roman Way Id,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,41.9
110294,Roman Way Id,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,68.5
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,51.0,L2 Active Power,kW,4.01
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.3
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,51.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,51.0,L2 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,51.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.45
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.33
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.81
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,41.0,N Current (RMS),A,17.4
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.28
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.09
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.31
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,32.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,32.0,L3 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,32.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.39
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.67
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,21.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.89
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,11.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-06 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
110294,Roman Way Id,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
110294,Roman Way Id,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
110294,Roman Way Id,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110294,Roman Way Id,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
110294,Roman Way Id,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,12.05
110294,Roman Way Id,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,10.2
110294,Roman Way Id,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,13.74
110294,Roman Way Id,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,25.8
110294,Roman Way Id,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,51.8
110294,Roman Way Id,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
110294,Roman Way Id,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,62.0
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.99
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.92
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,51.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,51.0,L2 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,51.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.58
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.68
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.86
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,41.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.45
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.0
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.28
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,32.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,32.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,32.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.51
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.74
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.18
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,21.0,N Current (RMS),A,3.2
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.93
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.03
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,11.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-06 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
110294,Roman Way Id,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
110294,Roman Way Id,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
110294,Roman Way Id,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
110294,Roman Way Id,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110294,Roman Way Id,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
110294,Roman Way Id,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,12.67
110294,Roman Way Id,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,10.55
110294,Roman Way Id,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,13.27
110294,Roman Way Id,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,26.9
110294,Roman Way Id,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,54.2
110294,Roman Way Id,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,48.7
110294,Roman Way Id,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,60.7
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.84
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.37
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,51.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,51.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,51.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,51.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.81
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.98
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.72
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,41.0,N Current (RMS),A,17.4
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,32.0,L3 Active Power,kW,5.18
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.26
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.38
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,32.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,32.0,L3 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,32.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.44
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.69
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.3
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,21.0,N Current (RMS),A,3.2
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.45
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,11.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-06 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
110294,Roman Way Id,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
110294,Roman Way Id,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
110294,Roman Way Id,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110294,Roman Way Id,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
110294,Roman Way Id,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,13.31
110294,Roman Way Id,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,8.91
110294,Roman Way Id,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,14.02
110294,Roman Way Id,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,33.3
110294,Roman Way Id,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,57.1
110294,Roman Way Id,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,42.0
110294,Roman Way Id,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,63.8
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.67
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.36
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,51.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,51.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,51.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.82
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.53
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.27
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,41.0,N Current (RMS),A,19.4
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.31
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.03
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.3
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,32.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,32.0,L3 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,32.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.35
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.61
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,21.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.96
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,11.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-06 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
110294,Roman Way Id,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
110294,Roman Way Id,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
110294,Roman Way Id,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110294,Roman Way Id,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
110294,Roman Way Id,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,10.55
110294,Roman Way Id,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,8.86
110294,Roman Way Id,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,14.81
110294,Roman Way Id,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,34.2
110294,Roman Way Id,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,45.7
110294,Roman Way Id,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,43.0
110294,Roman Way Id,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,67.2
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.2
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.57
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.05
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,51.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,51.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,51.0,L1 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.92
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.41
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.71
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,41.0,N Current (RMS),A,21.0
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,33.7
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.59
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.54
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.29
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,32.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,32.0,L3 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,32.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.41
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.58
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.95
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.28
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,11.0,N Current (RMS),A,14.3
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-06 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
110294,Roman Way Id,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
110294,Roman Way Id,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
110294,Roman Way Id,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110294,Roman Way Id,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
110294,Roman Way Id,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,11.06
110294,Roman Way Id,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,8.24
110294,Roman Way Id,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,18.52
110294,Roman Way Id,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,46.4
110294,Roman Way Id,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,47.9
110294,Roman Way Id,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,41.6
110294,Roman Way Id,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,81.4
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.57
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.49
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,51.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,51.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,51.0,L1 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,5.1
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.96
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.85
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,41.0,N Current (RMS),A,21.0
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.1
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.52
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.16
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,32.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,32.0,L3 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,32.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.44
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.29
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.34
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,11.0,N Current (RMS),A,14.9
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-06 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
110294,Roman Way Id,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
110294,Roman Way Id,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
110294,Roman Way Id,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110294,Roman Way Id,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
110294,Roman Way Id,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,11.94
110294,Roman Way Id,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,9.91
110294,Roman Way Id,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,20.15
110294,Roman Way Id,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,46.7
110294,Roman Way Id,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
110294,Roman Way Id,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,46.8
110294,Roman Way Id,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,88.2
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.32
