Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.03
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.93
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,51.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,51.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,51.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,6.34
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.95
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.37
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,41.0,N Current (RMS),A,23.1
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,27.7
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,36.3
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.16
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.8
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.19
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,32.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,32.0,L3 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,32.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.39
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.74
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.18
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,21.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.96
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,11.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-06 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
110294,Roman Way Id,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
110294,Roman Way Id,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
110294,Roman Way Id,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
110294,Roman Way Id,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110294,Roman Way Id,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
110294,Roman Way Id,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,13.1
110294,Roman Way Id,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,9.61
110294,Roman Way Id,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,16.26
110294,Roman Way Id,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,35.8
110294,Roman Way Id,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,56.5
110294,Roman Way Id,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,45.6
110294,Roman Way Id,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,72.7
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.38
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.01
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.23
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,51.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,51.0,L2 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,51.0,L1 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.39
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.0
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.93
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,41.0,N Current (RMS),A,20.4
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,34.8
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,32.0,L3 Active Power,kW,5.73
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.95
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.33
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,32.0,N Current (RMS),A,13.0
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,32.0,L3 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,32.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.45
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.77
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,21.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.42
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,11.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-06 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
110294,Roman Way Id,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
110294,Roman Way Id,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
110294,Roman Way Id,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110294,Roman Way Id,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
110294,Roman Way Id,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,13.38
110294,Roman Way Id,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,9.98
110294,Roman Way Id,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,16.1
110294,Roman Way Id,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,35.4
110294,Roman Way Id,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,58.2
110294,Roman Way Id,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,47.0
110294,Roman Way Id,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,72.4
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.73
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.04
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.35
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,51.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,51.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,51.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,51.0,L1 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.21
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.08
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.98
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,41.0,N Current (RMS),A,19.6
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,34.9
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,32.0,L3 Active Power,kW,5.3
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.83
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.29
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,32.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,32.0,L3 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,32.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.59
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.74
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.34
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,21.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.14
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.81
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,11.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-06 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
110294,Roman Way Id,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
110294,Roman Way Id,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
110294,Roman Way Id,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110294,Roman Way Id,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
110294,Roman Way Id,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,12.97
110294,Roman Way Id,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,10.49
110294,Roman Way Id,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,16.52
110294,Roman Way Id,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,34.8
110294,Roman Way Id,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,55.5
110294,Roman Way Id,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,49.3
110294,Roman Way Id,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,74.4
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.69
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.93
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.03
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,51.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,51.0,L3 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,51.0,L2 Current (RMS),A,24.5
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,51.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.52
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,4.28
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.4
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,41.0,N Current (RMS),A,18.4
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,36.4
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.41
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.24
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.53
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,32.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,32.0,L3 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,32.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,32.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.71
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.76
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.32
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,21.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.91
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,11.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-06 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
110294,Roman Way Id,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
110294,Roman Way Id,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
110294,Roman Way Id,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110294,Roman Way Id,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110294,Roman Way Id,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
110294,Roman Way Id,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,12.24
110294,Roman Way Id,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,14.65
110294,Roman Way Id,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,16.72
110294,Roman Way Id,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,29.0
110294,Roman Way Id,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,53.0
110294,Roman Way Id,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,66.1
110294,Roman Way Id,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,74.8
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.18
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,51.0,L2 Active Power,kW,8.76
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.86
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,51.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,51.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,51.0,L2 Current (RMS),A,37.0
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,51.0,L1 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,5.49
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,5.82
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.23
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,41.0,N Current (RMS),A,15.8
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.36
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.33
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.79
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,32.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,32.0,L3 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,32.0,L2 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,32.0,L1 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.66
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.93
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.49
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,21.0,N Current (RMS),A,2.7
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.42
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,11.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-06 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
110294,Roman Way Id,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
110294,Roman Way Id,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
110294,Roman Way Id,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110294,Roman Way Id,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
110294,Roman Way Id,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,14.12
110294,Roman Way Id,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,19.96
110294,Roman Way Id,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,18.75
110294,Roman Way Id,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,27.0
110294,Roman Way Id,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,60.7
110294,Roman Way Id,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,86.2
110294,Roman Way Id,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,82.8
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.94
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.98
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,51.0,L1 Active Power,kW,5.5
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,51.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,51.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,51.0,L2 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,51.0,L1 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,5.76
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,7.58
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.27
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,41.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,24.5
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,33.5
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,36.1
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.72
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.48
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.78
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,32.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,32.0,L3 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,32.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,32.0,L1 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.75
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.1
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.16
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,11.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-06 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
110294,Roman Way Id,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
110294,Roman Way Id,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
110294,Roman Way Id,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110294,Roman Way Id,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110294,Roman Way Id,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
110294,Roman Way Id,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,14.38
110294,Roman Way Id,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,18.22
110294,Roman Way Id,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,20.26
110294,Roman Way Id,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,34.7
110294,Roman Way Id,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,61.8
110294,Roman Way Id,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,81.1
110294,Roman Way Id,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,89.6
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.85
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.94
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,51.0,L1 Active Power,kW,7.71
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,51.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,51.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,51.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,51.0,L1 Current (RMS),A,34.2
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,5.89
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.79
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.74
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,41.0,N Current (RMS),A,19.0
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,25.0
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,37.8
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.57
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.46
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.05
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,32.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,32.0,L3 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,32.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.89
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.53
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,21.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.92
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,11.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-06 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
110294,Roman Way Id,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
110294,Roman Way Id,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
110294,Roman Way Id,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110294,Roman Way Id,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
110294,Roman Way Id,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,14.25
110294,Roman Way Id,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,11.01
110294,Roman Way Id,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,24.53
110294,Roman Way Id,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,50.3
110294,Roman Way Id,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
110294,Roman Way Id,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,50.9
110294,Roman Way Id,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,106.6
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.01
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.97
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.84
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,51.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,51.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,51.0,L2 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,51.0,L1 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,5.92
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.63
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.81
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,41.0,N Current (RMS),A,22.3
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,42.5
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.55
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,32.0,L2 Active Power,kW,4.29
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,32.0,L1 Active Power,kW,4.29
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,32.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,32.0,L3 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,32.0,L2 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,32.0,L1 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.42
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.06
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.34
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,21.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.42
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.2
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.97
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,11.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-06 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
110294,Roman Way Id,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
110294,Roman Way Id,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
110294,Roman Way Id,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110294,Roman Way Id,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
110294,Roman Way Id,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,15.32
110294,Roman Way Id,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,12.15
110294,Roman Way Id,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,22.24
110294,Roman Way Id,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,47.7
110294,Roman Way Id,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,66.2
110294,Roman Way Id,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,55.8
110294,Roman Way Id,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,98.1
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.82
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.39
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.44
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,51.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,51.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,51.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,51.0,L1 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,6.27
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,6.02
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.3
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,41.0,N Current (RMS),A,15.6
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,27.1
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.91
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.06
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,32.0,L1 Active Power,kW,4.06
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,32.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,32.0,L3 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,32.0,L2 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,32.0,L1 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.88
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.61
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.55
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,11.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-06 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
