Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
110294,Roman Way Id,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
110294,Roman Way Id,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
110294,Roman Way Id,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110294,Roman Way Id,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110294,Roman Way Id,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
110294,Roman Way Id,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,16.59
110294,Roman Way Id,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,14.28
110294,Roman Way Id,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,19.75
110294,Roman Way Id,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,36.6
110294,Roman Way Id,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,71.0
110294,Roman Way Id,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,64.0
110294,Roman Way Id,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,87.9
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.83
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.78
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.32
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,51.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,51.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,51.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,51.0,L1 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,5.28
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,4.01
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.25
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,41.0,N Current (RMS),A,26.2
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,23.1
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,48.2
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,32.0,L3 Active Power,kW,5.72
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.89
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.5
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,32.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,32.0,L3 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,32.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,32.0,L1 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.2
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.57
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,21.0,N Current (RMS),A,3.2
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.91
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,11.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-06 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
110294,Roman Way Id,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
110294,Roman Way Id,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
110294,Roman Way Id,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110294,Roman Way Id,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
110294,Roman Way Id,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,16.72
110294,Roman Way Id,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,11.93
110294,Roman Way Id,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,21.35
110294,Roman Way Id,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,44.1
110294,Roman Way Id,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,71.9
110294,Roman Way Id,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,55.2
110294,Roman Way Id,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,93.3
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.79
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.96
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,51.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,51.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,51.0,L2 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,51.0,L1 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,6.69
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,4.04
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.58
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,41.0,N Current (RMS),A,29.1
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,29.6
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,53.0
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,32.0,L3 Active Power,kW,7.09
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,32.0,L2 Active Power,kW,5.41
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.08
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,32.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,32.0,L3 Current (RMS),A,30.6
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,32.0,L2 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.02
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.97
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,21.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.58
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.18
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,11.0,N Current (RMS),A,13.9
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-06 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
110294,Roman Way Id,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
110294,Roman Way Id,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
110294,Roman Way Id,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110294,Roman Way Id,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
110294,Roman Way Id,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,19.17
110294,Roman Way Id,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,13.73
110294,Roman Way Id,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,25.78
110294,Roman Way Id,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,51.6
110294,Roman Way Id,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,81.6
110294,Roman Way Id,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,61.3
110294,Roman Way Id,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,111.0
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.7
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.06
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,51.0,L1 Active Power,kW,6.32
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,51.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,51.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,51.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,51.0,L1 Current (RMS),A,28.4
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,6.18
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,4.64
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.49
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,41.0,N Current (RMS),A,22.6
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,45.1
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,32.0,L3 Active Power,kW,7.12
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,32.0,L2 Active Power,kW,6.39
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.69
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,32.0,N Current (RMS),A,13.4
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,32.0,L3 Current (RMS),A,30.4
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,32.0,L2 Current (RMS),A,28.1
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,32.0,L1 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.47
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.15
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.42
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,21.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.21
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.79
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.92
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,11.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-06 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
110294,Roman Way Id,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
110294,Roman Way Id,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
110294,Roman Way Id,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110294,Roman Way Id,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110294,Roman Way Id,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,20.68
110294,Roman Way Id,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,17.03
110294,Roman Way Id,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,26.84
110294,Roman Way Id,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,46.2
110294,Roman Way Id,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,87.8
110294,Roman Way Id,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,75.3
110294,Roman Way Id,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,115.8
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,51.0,L3 Active Power,kW,3.05
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.79
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,51.0,L1 Active Power,kW,4.35
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,51.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,51.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,51.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,51.0,L1 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.34
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,5.21
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.12
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,41.0,N Current (RMS),A,25.7
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,51.6
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,32.0,L3 Active Power,kW,7.2
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,32.0,L2 Active Power,kW,5.97
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,32.0,L1 Active Power,kW,5.3
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,32.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,32.0,L3 Current (RMS),A,31.6
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,32.0,L2 Current (RMS),A,26.1
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,32.0,L1 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.57
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.42
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,21.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.77
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.63
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.52
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,11.0,N Current (RMS),A,14.7
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-06 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
110294,Roman Way Id,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
110294,Roman Way Id,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
110294,Roman Way Id,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110294,Roman Way Id,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
110294,Roman Way Id,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,21.94
110294,Roman Way Id,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,17.85
110294,Roman Way Id,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,26.69
110294,Roman Way Id,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,43.7
110294,Roman Way Id,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,93.6
110294,Roman Way Id,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,79.1
110294,Roman Way Id,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,115.5
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,51.0,L3 Active Power,kW,3.02
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.31
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,51.0,L1 Active Power,kW,4.64
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,51.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,51.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,51.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,51.0,L1 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.68
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,4.47
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.08
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,41.0,N Current (RMS),A,21.3
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,43.2
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,32.0,L3 Active Power,kW,5.23
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,32.0,L2 Active Power,kW,4.39
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.96
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,32.0,N Current (RMS),A,12.5
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,32.0,L3 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,32.0,L2 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.91
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.59
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,21.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.55
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.11
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,11.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-06 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
110294,Roman Way Id,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
110294,Roman Way Id,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
110294,Roman Way Id,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110294,Roman Way Id,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
110294,Roman Way Id,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,17.39
110294,Roman Way Id,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,13.0
110294,Roman Way Id,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,20.38
110294,Roman Way Id,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,39.8
110294,Roman Way Id,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,75.5
110294,Roman Way Id,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,59.3
110294,Roman Way Id,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,89.5
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.32
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.11
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,51.0,L1 Active Power,kW,5.5
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,51.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,51.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,51.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,51.0,L1 Current (RMS),A,24.3
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.25
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,5.23
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.95
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,41.0,N Current (RMS),A,20.1
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,42.2
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,32.0,L3 Active Power,kW,5.72
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,32.0,L2 Active Power,kW,5.79
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.8
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,32.0,N Current (RMS),A,12.9
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,32.0,L3 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,32.0,L2 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,32.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.13
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,21.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.0
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.37
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,11.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-06 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
110294,Roman Way Id,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
110294,Roman Way Id,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
110294,Roman Way Id,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110294,Roman Way Id,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
110294,Roman Way Id,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,13.39
110294,Roman Way Id,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,15.72
110294,Roman Way Id,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,22.74
110294,Roman Way Id,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,38.6
110294,Roman Way Id,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,58.5
110294,Roman Way Id,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,69.2
110294,Roman Way Id,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,98.1
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.45
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.99
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.27
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,51.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,51.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,51.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,51.0,L1 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.16
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,4.04
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.62
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,41.0,N Current (RMS),A,18.6
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,37.1
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.04
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.62
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.24
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,32.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,32.0,L3 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,32.0,L2 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,32.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.87
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.84
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.85
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,21.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.59
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.05
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.32
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,11.0,N Current (RMS),A,17.6
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-06 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
110294,Roman Way Id,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
110294,Roman Way Id,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
110294,Roman Way Id,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110294,Roman Way Id,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
110294,Roman Way Id,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,15.12
110294,Roman Way Id,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,13.55
110294,Roman Way Id,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,21.3
110294,Roman Way Id,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,41.9
110294,Roman Way Id,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,64.9
110294,Roman Way Id,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
110294,Roman Way Id,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,92.7
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.27
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.7
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.83
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,51.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,51.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,51.0,L1 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.65
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,4.54
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.21
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,41.0,N Current (RMS),A,14.7
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,30.9
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.44
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.41
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.06
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,32.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,32.0,L3 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,32.0,L2 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,32.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.82
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.85
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.98
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.63
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.55
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,11.0,N Current (RMS),A,20.0
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-06 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
110294,Roman Way Id,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
110294,Roman Way Id,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
110294,Roman Way Id,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110294,Roman Way Id,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
110294,Roman Way Id,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,12.82
110294,Roman Way Id,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,11.45
110294,Roman Way Id,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,19.64
110294,Roman Way Id,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,43.7
110294,Roman Way Id,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,56.6
110294,Roman Way Id,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,52.7
110294,Roman Way Id,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,86.3
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.74
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.66
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.53
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,51.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,51.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,51.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,51.0,L1 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.6
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,4.12
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.78
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,41.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.03
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,32.0,L2 Active Power,kW,5.98
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,32.0,L1 Active Power,kW,4.41
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,32.0,N Current (RMS),A,14.3
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,32.0,L3 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,32.0,L2 Current (RMS),A,30.0
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,32.0,L1 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
