Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.78
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.06
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.94
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.81
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.7
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.22
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,11.0,N Current (RMS),A,29.9
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-06 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110294,Roman Way Id,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
110294,Roman Way Id,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
110294,Roman Way Id,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
110294,Roman Way Id,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110294,Roman Way Id,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
110294,Roman Way Id,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,13.95
110294,Roman Way Id,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,14.52
110294,Roman Way Id,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,21.89
110294,Roman Way Id,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,46.9
110294,Roman Way Id,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,60.2
110294,Roman Way Id,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,67.3
110294,Roman Way Id,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,95.5
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.0
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,51.0,L1 Active Power,kW,6.37
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,51.0,N Current (RMS),A,13.8
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,51.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,51.0,L1 Current (RMS),A,28.7
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.27
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.16
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.51
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,41.0,N Current (RMS),A,13.8
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,32.0,L3 Active Power,kW,5.41
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,32.0,L2 Active Power,kW,10.74
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.22
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,32.0,N Current (RMS),A,23.4
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,32.0,L3 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,32.0,L2 Current (RMS),A,47.9
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,32.0,L1 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.67
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.95
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,21.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.47
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.9
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,11.0,N Current (RMS),A,35.0
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-06 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,42.0
110294,Roman Way Id,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
110294,Roman Way Id,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
110294,Roman Way Id,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
110294,Roman Way Id,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110294,Roman Way Id,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110294,Roman Way Id,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
110294,Roman Way Id,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,12.88
110294,Roman Way Id,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,19.09
110294,Roman Way Id,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,26.95
110294,Roman Way Id,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,53.3
110294,Roman Way Id,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,56.2
110294,Roman Way Id,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,83.4
110294,Roman Way Id,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,115.9
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.98
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,51.0,L1 Active Power,kW,7.47
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,51.0,N Current (RMS),A,19.3
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,51.0,L2 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,51.0,L1 Current (RMS),A,34.5
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.38
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.27
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.0
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,41.0,N Current (RMS),A,12.1
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.68
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,32.0,L2 Active Power,kW,6.68
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.98
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,32.0,N Current (RMS),A,14.1
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,32.0,L3 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,32.0,L2 Current (RMS),A,29.5
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.66
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.89
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.8
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,21.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.27
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.94
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,11.0,N Current (RMS),A,14.8
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-06 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
110294,Roman Way Id,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
110294,Roman Way Id,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
110294,Roman Way Id,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
110294,Roman Way Id,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110294,Roman Way Id,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
110294,Roman Way Id,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,14.17
110294,Roman Way Id,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,14.25
110294,Roman Way Id,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,18.21
110294,Roman Way Id,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,31.5
110294,Roman Way Id,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,61.1
110294,Roman Way Id,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,63.9
110294,Roman Way Id,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,80.8
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.27
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.15
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,51.0,L1 Active Power,kW,5.22
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,51.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,51.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,51.0,L1 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.14
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,4.74
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.77
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,41.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.59
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,32.0,L2 Active Power,kW,5.46
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,32.0,L1 Active Power,kW,6.0
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,32.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,32.0,L3 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,32.0,L2 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,32.0,L1 Current (RMS),A,26.2
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.85
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.97
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,21.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.15
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.9
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.9
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,11.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-06 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
110294,Roman Way Id,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
110294,Roman Way Id,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
110294,Roman Way Id,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110294,Roman Way Id,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
110294,Roman Way Id,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,12.99
110294,Roman Way Id,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,17.19
110294,Roman Way Id,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,18.84
110294,Roman Way Id,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,34.1
110294,Roman Way Id,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,56.9
110294,Roman Way Id,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,76.2
110294,Roman Way Id,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,82.2
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.97
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.21
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,51.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,51.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,51.0,L1 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.8
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.89
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.21
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,41.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,32.0,L3 Active Power,kW,7.72
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.62
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,32.0,L1 Active Power,kW,6.99
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,32.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,32.0,L3 Current (RMS),A,33.3
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,32.0,L2 Current (RMS),A,33.0
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,32.0,L1 Current (RMS),A,29.9
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.76
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.85
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.95
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,21.0,N Current (RMS),A,3.2
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.57
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.43
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,11.0,N Current (RMS),A,16.3
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-06 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
110294,Roman Way Id,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
110294,Roman Way Id,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
110294,Roman Way Id,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
110294,Roman Way Id,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
110294,Roman Way Id,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,15.06
110294,Roman Way Id,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,18.78
110294,Roman Way Id,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,18.9
110294,Roman Way Id,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,31.4
110294,Roman Way Id,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,65.1
110294,Roman Way Id,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,82.4
110294,Roman Way Id,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,82.0
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.09
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,51.0,L1 Active Power,kW,5.3
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,51.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,51.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,51.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,51.0,L1 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.86
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,4.07
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.19
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,41.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,32.0,L3 Active Power,kW,5.91
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,32.0,L2 Active Power,kW,5.06
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.17
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,32.0,N Current (RMS),A,12.1
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,32.0,L3 Current (RMS),A,26.0
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,32.0,L2 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,32.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.68
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.8
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.05
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,21.0,N Current (RMS),A,3.2
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.04
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.01
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,11.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-06 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
110294,Roman Way Id,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
110294,Roman Way Id,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
110294,Roman Way Id,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110294,Roman Way Id,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
110294,Roman Way Id,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,13.82
110294,Roman Way Id,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,13.3
110294,Roman Way Id,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,16.78
110294,Roman Way Id,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,28.5
110294,Roman Way Id,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,60.8
110294,Roman Way Id,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,59.8
110294,Roman Way Id,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,73.6
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.13
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.18
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,51.0,L1 Active Power,kW,6.99
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,51.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,51.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,51.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,51.0,L1 Current (RMS),A,30.4
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.44
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,8.19
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.4
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,41.0,N Current (RMS),A,16.8
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,38.0
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,32.0,L3 Active Power,kW,5.61
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,32.0,L2 Active Power,kW,5.12
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.78
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,32.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,32.0,L3 Current (RMS),A,24.7
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,32.0,L2 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,32.0,L1 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.78
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.65
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.77
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,21.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.61
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.74
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.37
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,11.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-06 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
110294,Roman Way Id,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
110294,Roman Way Id,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
110294,Roman Way Id,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110294,Roman Way Id,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
110294,Roman Way Id,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,14.59
110294,Roman Way Id,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,20.87
110294,Roman Way Id,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,22.3
110294,Roman Way Id,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,35.1
110294,Roman Way Id,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,63.3
110294,Roman Way Id,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,91.8
110294,Roman Way Id,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,96.0
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,51.0,L3 Active Power,kW,4.7
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.87
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,51.0,L1 Active Power,kW,6.89
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,51.0,N Current (RMS),A,15.4
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,51.0,L3 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,51.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,51.0,L1 Current (RMS),A,29.7
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.19
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,5.99
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.68
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,41.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,32.0,L3 Active Power,kW,5.92
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.22
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.05
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,32.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,32.0,L3 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,32.0,L2 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,32.0,L1 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.78
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.31
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.06
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,21.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.97
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.01
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,11.0,N Current (RMS),A,23.3
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,28.4
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-06 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
110294,Roman Way Id,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
110294,Roman Way Id,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
110294,Roman Way Id,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110294,Roman Way Id,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110294,Roman Way Id,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,20.56
110294,Roman Way Id,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,18.52
110294,Roman Way Id,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,20.67
110294,Roman Way Id,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,34.7
110294,Roman Way Id,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,87.9
110294,Roman Way Id,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,80.5
110294,Roman Way Id,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,89.8
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,51.0,L3 Active Power,kW,3.77
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.06
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,51.0,L1 Active Power,kW,5.33
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,51.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,51.0,L3 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,51.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,51.0,L1 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.75
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,4.16
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.07
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,41.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.6
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,32.0,L2 Active Power,kW,5.69
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,32.0,L1 Active Power,kW,7.02
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,32.0,N Current (RMS),A,14.4
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,32.0,L3 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,32.0,L2 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,32.0,L1 Current (RMS),A,30.6
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.78
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.49
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.76
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.58
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.76
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.57
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,11.0,N Current (RMS),A,20.1
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-06 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
110294,Roman Way Id,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
110294,Roman Way Id,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
110294,Roman Way Id,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110294,Roman Way Id,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110294,Roman Way Id,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,16.67
110294,Roman Way Id,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,15.26
110294,Roman Way Id,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,21.74
110294,Roman Way Id,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,35.7
110294,Roman Way Id,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,72.2
110294,Roman Way Id,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
110294,Roman Way Id,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,93.4
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,51.0,L3 Active Power,kW,5.08
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.77
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,51.0,L1 Active Power,kW,6.42
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,51.0,N Current (RMS),A,15.2
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,51.0,L3 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,51.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,51.0,L1 Current (RMS),A,27.6
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.5
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,4.47
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.13
