Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,41.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.31
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.47
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,32.0,L1 Active Power,kW,8.7
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,32.0,N Current (RMS),A,18.9
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,32.0,L3 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,32.0,L2 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,32.0,L1 Current (RMS),A,37.7
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.9
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.27
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,21.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.57
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.92
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.91
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,11.0,N Current (RMS),A,18.6
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-06 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
110294,Roman Way Id,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
110294,Roman Way Id,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
110294,Roman Way Id,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110294,Roman Way Id,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
110294,Roman Way Id,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,17.69
110294,Roman Way Id,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,12.53
110294,Roman Way Id,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,24.44
110294,Roman Way Id,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,46.0
110294,Roman Way Id,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,75.9
110294,Roman Way Id,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,57.1
110294,Roman Way Id,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,104.4
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,51.0,L3 Active Power,kW,4.15
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.49
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,51.0,L1 Active Power,kW,5.23
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,51.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,51.0,L3 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,51.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,51.0,L1 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.32
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.8
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.5
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,41.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,24.5
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.25
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.22
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,32.0,L1 Active Power,kW,8.66
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,32.0,N Current (RMS),A,17.9
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,32.0,L3 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,32.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,32.0,L1 Current (RMS),A,36.9
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.72
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.39
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,21.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.61
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.92
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.54
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,11.0,N Current (RMS),A,19.6
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-06 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
110294,Roman Way Id,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
110294,Roman Way Id,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
110294,Roman Way Id,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110294,Roman Way Id,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
110294,Roman Way Id,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,18.04
110294,Roman Way Id,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,11.08
110294,Roman Way Id,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,25.32
110294,Roman Way Id,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,53.9
110294,Roman Way Id,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,78.4
110294,Roman Way Id,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,51.4
110294,Roman Way Id,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,108.1
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,51.0,L3 Active Power,kW,4.13
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.44
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,51.0,L1 Active Power,kW,5.88
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,51.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,51.0,L3 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,51.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,51.0,L1 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.69
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.99
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.16
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,41.0,N Current (RMS),A,20.8
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,32.3
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,32.0,L3 Active Power,kW,8.59
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.6
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,32.0,L1 Active Power,kW,9.67
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,32.0,N Current (RMS),A,19.0
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,32.0,L3 Current (RMS),A,37.7
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,32.0,L2 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,32.0,L1 Current (RMS),A,41.8
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.8
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.73
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.66
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.84
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.97
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,11.0,N Current (RMS),A,15.0
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-06 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
110294,Roman Way Id,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
110294,Roman Way Id,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
110294,Roman Way Id,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110294,Roman Way Id,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
110294,Roman Way Id,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,19.95
110294,Roman Way Id,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,12.14
110294,Roman Way Id,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,25.39
110294,Roman Way Id,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,49.7
110294,Roman Way Id,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,84.9
110294,Roman Way Id,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,56.0
110294,Roman Way Id,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,108.8
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,51.0,L3 Active Power,kW,4.38
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.47
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,51.0,L1 Active Power,kW,5.03
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,51.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,51.0,L3 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,51.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,51.0,L1 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.26
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,4.63
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.65
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,41.0,N Current (RMS),A,15.3
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,32.0,L3 Active Power,kW,10.26
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,32.0,L2 Active Power,kW,4.76
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,32.0,L1 Active Power,kW,6.89
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,32.0,N Current (RMS),A,20.3
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,32.0,L3 Current (RMS),A,44.7
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,32.0,L2 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,32.0,L1 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.27
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.29
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.94
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,21.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.31
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.09
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.98
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,11.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,23.7
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-06 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
110294,Roman Way Id,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
110294,Roman Way Id,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
110294,Roman Way Id,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110294,Roman Way Id,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
110294,Roman Way Id,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,23.47
110294,Roman Way Id,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,17.24
110294,Roman Way Id,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,20.5
110294,Roman Way Id,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,42.3
110294,Roman Way Id,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,100.5
110294,Roman Way Id,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,75.6
110294,Roman Way Id,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,88.9
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,51.0,L3 Active Power,kW,4.4
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.16
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,51.0,L1 Active Power,kW,4.21
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,51.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,51.0,L3 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,51.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,51.0,L1 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.54
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.68
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.31
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,41.0,N Current (RMS),A,15.6
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,32.0,L3 Active Power,kW,9.61
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,32.0,L2 Active Power,kW,5.42
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,32.0,L1 Active Power,kW,9.35
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,32.0,N Current (RMS),A,17.7
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,32.0,L3 Current (RMS),A,41.7
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,32.0,L2 Current (RMS),A,24.1
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,32.0,L1 Current (RMS),A,39.4
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.53
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.21
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.23
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,21.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.52
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,7.3
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.2
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.92
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,11.0,N Current (RMS),A,24.2
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,32.3
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-06 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
110294,Roman Way Id,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
110294,Roman Way Id,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
110294,Roman Way Id,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110294,Roman Way Id,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
110294,Roman Way Id,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,23.38
110294,Roman Way Id,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,17.66
110294,Roman Way Id,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,22.02
110294,Roman Way Id,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,40.4
110294,Roman Way Id,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,99.5
110294,Roman Way Id,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,77.5
110294,Roman Way Id,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,94.0
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,51.0,L3 Active Power,kW,4.45
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.91
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.59
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,51.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,51.0,L3 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,51.0,L1 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.04
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.95
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.8
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,41.0,N Current (RMS),A,17.8
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.5
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,32.0,L3 Active Power,kW,8.83
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,32.0,L2 Active Power,kW,5.65
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,32.0,L1 Active Power,kW,6.13
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,32.0,N Current (RMS),A,17.7
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,32.0,L3 Current (RMS),A,37.8
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,32.0,L2 Current (RMS),A,25.9
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,32.0,L1 Current (RMS),A,27.5
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.15
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,21.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.51
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.34
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.78
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,11.0,N Current (RMS),A,16.1
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-06 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
110294,Roman Way Id,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
110294,Roman Way Id,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
110294,Roman Way Id,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
110294,Roman Way Id,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
110294,Roman Way Id,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,20.81
110294,Roman Way Id,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,14.25
110294,Roman Way Id,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,19.46
110294,Roman Way Id,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,39.9
110294,Roman Way Id,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,88.0
110294,Roman Way Id,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,63.6
110294,Roman Way Id,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,84.3
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,51.0,L3 Active Power,kW,4.13
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.37
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.51
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,51.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,51.0,L3 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,51.0,L2 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,51.0,L1 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.94
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.1
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.82
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,41.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,32.0,L3 Active Power,kW,7.24
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,32.0,L2 Active Power,kW,5.87
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,32.0,L1 Active Power,kW,4.44
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,32.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,32.0,L3 Current (RMS),A,32.3
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,32.0,L2 Current (RMS),A,26.4
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,32.0,L1 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.75
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.47
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,21.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.93
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.6
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.61
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,11.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-06 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
110294,Roman Way Id,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
110294,Roman Way Id,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
110294,Roman Way Id,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110294,Roman Way Id,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110294,Roman Way Id,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,17.99
110294,Roman Way Id,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,13.6
110294,Roman Way Id,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,18.85
110294,Roman Way Id,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,35.4
110294,Roman Way Id,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,78.8
110294,Roman Way Id,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,60.7
110294,Roman Way Id,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,81.5
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,51.0,L3 Active Power,kW,3.03
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,51.0,L2 Active Power,kW,5.45
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,51.0,L1 Active Power,kW,6.98
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,51.0,N Current (RMS),A,12.6
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,51.0,L3 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,51.0,L2 Current (RMS),A,26.3
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,51.0,L1 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.72
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.04
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.41
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,41.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,32.0,L3 Active Power,kW,5.5
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,32.0,L2 Active Power,kW,5.25
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,32.0,L1 Active Power,kW,7.66
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,32.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,32.0,L3 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,32.0,L2 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,32.0,L1 Current (RMS),A,36.1
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.75
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.0
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,21.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.16
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.44
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,11.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-06 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
110294,Roman Way Id,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
110294,Roman Way Id,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
110294,Roman Way Id,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110294,Roman Way Id,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110294,Roman Way Id,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
110294,Roman Way Id,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,16.26
110294,Roman Way Id,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,14.78
110294,Roman Way Id,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,23.77
110294,Roman Way Id,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,41.2
110294,Roman Way Id,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,70.2
110294,Roman Way Id,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,66.7
110294,Roman Way Id,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,103.2
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.76
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,51.0,L2 Active Power,kW,5.84
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,51.0,L1 Active Power,kW,5.53
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,51.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,51.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,51.0,L2 Current (RMS),A,25.5
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,51.0,L1 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.96
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.09
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,41.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,32.0,L3 Active Power,kW,5.43
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.46
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,32.0,L1 Active Power,kW,6.02
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,32.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,32.0,L3 Current (RMS),A,23.9
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,32.0,L2 Current (RMS),A,32.9
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,32.0,L1 Current (RMS),A,26.7
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.66
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.6
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.5
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,21.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.47
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.88
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,11.0,N Current (RMS),A,13.4
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-06 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
110294,Roman Way Id,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
110294,Roman Way Id,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
110294,Roman Way Id,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
110294,Roman Way Id,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110294,Roman Way Id,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110294,Roman Way Id,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
110294,Roman Way Id,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,13.29
110294,Roman Way Id,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,15.28
110294,Roman Way Id,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,23.03
110294,Roman Way Id,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,39.8
110294,Roman Way Id,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,57.4
110294,Roman Way Id,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,68.5
