Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,98.7
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.45
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,51.0,L2 Active Power,kW,9.06
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.96
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,51.0,N Current (RMS),A,19.7
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,51.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,51.0,L2 Current (RMS),A,40.7
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,51.0,L1 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,5.99
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,3.99
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.92
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,41.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,26.7
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,24.3
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.15
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,32.0,L2 Active Power,kW,5.3
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,32.0,L1 Active Power,kW,6.88
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,32.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,32.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,32.0,L2 Current (RMS),A,23.9
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,32.0,L1 Current (RMS),A,29.6
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.57
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.82
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.79
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,21.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.81
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.06
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,11.0,N Current (RMS),A,13.9
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-06 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
110294,Roman Way Id,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
110294,Roman Way Id,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
110294,Roman Way Id,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110294,Roman Way Id,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110294,Roman Way Id,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
110294,Roman Way Id,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,12.95
110294,Roman Way Id,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,20.24
110294,Roman Way Id,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,24.61
110294,Roman Way Id,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,41.4
110294,Roman Way Id,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,56.8
110294,Roman Way Id,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,91.0
110294,Roman Way Id,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,105.4
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.24
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,51.0,L2 Active Power,kW,10.83
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.39
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,51.0,N Current (RMS),A,25.6
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,51.0,L2 Current (RMS),A,49.2
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,51.0,L1 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,5.77
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,5.66
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.87
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,41.0,N Current (RMS),A,17.1
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,28.5
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,34.5
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.41
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,32.0,L2 Active Power,kW,5.48
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.14
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,32.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,32.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,32.0,L2 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,32.0,L1 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.65
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.01
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.37
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,21.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.95
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.92
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,11.0,N Current (RMS),A,13.0
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-06 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
110294,Roman Way Id,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
110294,Roman Way Id,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
110294,Roman Way Id,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
110294,Roman Way Id,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
110294,Roman Way Id,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,12.04
110294,Roman Way Id,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,24.27
110294,Roman Way Id,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,21.71
110294,Roman Way Id,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,41.0
110294,Roman Way Id,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,52.4
110294,Roman Way Id,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,107.2
110294,Roman Way Id,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,94.3
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.61
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.63
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.72
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,51.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,51.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,51.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,51.0,L1 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,6.74
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,4.56
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.68
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,41.0,N Current (RMS),A,15.8
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,28.6
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.51
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,32.0,L2 Active Power,kW,4.57
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.96
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,32.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,32.0,L3 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,32.0,L2 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,32.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.63
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.9
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.59
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,21.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.7
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.85
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,11.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-06 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
110294,Roman Way Id,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
110294,Roman Way Id,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
110294,Roman Way Id,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110294,Roman Way Id,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
110294,Roman Way Id,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,13.66
110294,Roman Way Id,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,15.37
110294,Roman Way Id,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,17.79
110294,Roman Way Id,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,28.8
110294,Roman Way Id,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,58.8
110294,Roman Way Id,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,68.6
110294,Roman Way Id,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,77.8
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.3
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.75
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.97
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,51.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,51.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,51.0,L2 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,51.0,L1 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,5.43
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.04
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.58
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,41.0,N Current (RMS),A,23.5
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.12
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.26
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.8
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,32.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,32.0,L3 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,32.0,L2 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,32.0,L1 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.66
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.95
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,21.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.29
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.95
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,11.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-06 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
110294,Roman Way Id,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
110294,Roman Way Id,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
110294,Roman Way Id,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110294,Roman Way Id,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
110294,Roman Way Id,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,13.86
110294,Roman Way Id,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,11.92
110294,Roman Way Id,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,17.53
110294,Roman Way Id,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,32.5
110294,Roman Way Id,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,59.8
110294,Roman Way Id,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
110294,Roman Way Id,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,76.3
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.51
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.81
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.97
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,51.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,51.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,51.0,L2 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,51.0,L1 Current (RMS),A,21.9
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,0.62
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.97
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.5
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,41.0,N Current (RMS),A,31.1
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,32.7
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.31
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.63
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.45
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,32.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,32.0,L3 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,32.0,L2 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,32.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.59
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.15
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.56
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,21.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.49
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.38
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.45
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.29
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,11.0,N Current (RMS),A,20.3
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-06 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
110294,Roman Way Id,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
110294,Roman Way Id,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
110294,Roman Way Id,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110294,Roman Way Id,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
110294,Roman Way Id,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,13.41
110294,Roman Way Id,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,10.08
110294,Roman Way Id,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,21.76
110294,Roman Way Id,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,45.0
110294,Roman Way Id,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
110294,Roman Way Id,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
110294,Roman Way Id,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,93.8
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.45
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.64
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.75
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,51.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,51.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,51.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,51.0,L1 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.74
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.1
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.85
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,41.0,N Current (RMS),A,20.9
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,32.0,L3 Active Power,kW,5.25
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,32.0,L2 Active Power,kW,5.11
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,32.0,L1 Active Power,kW,4.01
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,32.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,32.0,L3 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,32.0,L2 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,32.0,L1 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.33
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.84
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.02
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,21.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.94
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.73
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.06
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,11.0,N Current (RMS),A,17.6
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-06 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
110294,Roman Way Id,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
110294,Roman Way Id,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
110294,Roman Way Id,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110294,Roman Way Id,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
110294,Roman Way Id,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,14.69
110294,Roman Way Id,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,12.41
110294,Roman Way Id,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,19.71
110294,Roman Way Id,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,34.1
110294,Roman Way Id,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,63.2
110294,Roman Way Id,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
110294,Roman Way Id,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,85.2
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.18
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,51.0,L2 Active Power,kW,5.54
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.99
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,51.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,51.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,51.0,L2 Current (RMS),A,23.9
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,51.0,L1 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.2
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,4.5
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.0
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,41.0,N Current (RMS),A,13.4
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,23.9
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.54
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,32.0,L2 Active Power,kW,6.33
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.57
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,32.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,32.0,L3 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,32.0,L2 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,32.0,L1 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.4
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.73
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.28
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,21.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.09
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.28
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.88
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,11.0,N Current (RMS),A,13.4
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-06 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
110294,Roman Way Id,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
110294,Roman Way Id,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
110294,Roman Way Id,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
110294,Roman Way Id,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
110294,Roman Way Id,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,12.4
110294,Roman Way Id,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,20.48
110294,Roman Way Id,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,18.72
110294,Roman Way Id,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,33.6
110294,Roman Way Id,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,54.4
110294,Roman Way Id,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,89.2
110294,Roman Way Id,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,81.6
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,51.0,L3 Active Power,kW,3.76
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.89
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,51.0,L1 Active Power,kW,4.19
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,51.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,51.0,L3 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,51.0,L2 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,51.0,L1 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.15
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.69
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.73
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,41.0,N Current (RMS),A,18.5
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.72
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,32.0,L2 Active Power,kW,5.9
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.76
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,32.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,32.0,L2 Current (RMS),A,26.9
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,32.0,L1 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.61
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.33
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,21.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.92
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.22
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,11.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-06 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
110294,Roman Way Id,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
110294,Roman Way Id,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
110294,Roman Way Id,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110294,Roman Way Id,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110294,Roman Way Id,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
110294,Roman Way Id,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,12.15
110294,Roman Way Id,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,12.24
110294,Roman Way Id,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,20.22
110294,Roman Way Id,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,41.0
110294,Roman Way Id,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,53.0
110294,Roman Way Id,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,56.9
110294,Roman Way Id,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,86.9
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,51.0,L3 Active Power,kW,4.89
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.37
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,51.0,L1 Active Power,kW,4.12
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,51.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,51.0,L3 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,51.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,51.0,L1 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,-0.29
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.0
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.16
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,41.0,N Current (RMS),A,28.2
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.01
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,32.0,L2 Active Power,kW,4.32
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.41
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,32.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,32.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,32.0,L2 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.63
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.24
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,21.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.2
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.09
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,11.0,N Current (RMS),A,9.6
