Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-06 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
110294,Roman Way Id,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
110294,Roman Way Id,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
110294,Roman Way Id,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110294,Roman Way Id,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
110294,Roman Way Id,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,9.44
110294,Roman Way Id,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,5.45
110294,Roman Way Id,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,16.02
110294,Roman Way Id,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,43.2
110294,Roman Way Id,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
110294,Roman Way Id,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,32.4
110294,Roman Way Id,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.67
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.54
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.53
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,51.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,51.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,51.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,51.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.37
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.01
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.47
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,41.0,N Current (RMS),A,21.1
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.69
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.94
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.09
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,32.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,32.0,L3 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,32.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.72
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.95
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.95
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,21.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.83
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.91
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.31
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,11.0,N Current (RMS),A,23.0
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-06 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,27.0
110294,Roman Way Id,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
110294,Roman Way Id,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
110294,Roman Way Id,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
110294,Roman Way Id,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110294,Roman Way Id,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
110294,Roman Way Id,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,9.27
110294,Roman Way Id,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,9.35
110294,Roman Way Id,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,20.34
110294,Roman Way Id,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,51.9
110294,Roman Way Id,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,41.3
110294,Roman Way Id,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,45.8
110294,Roman Way Id,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,89.6
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.48
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.22
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.65
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,51.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,51.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,51.0,L2 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,51.0,L1 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.22
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.16
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.94
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,41.0,N Current (RMS),A,19.8
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,32.0,L3 Active Power,kW,5.17
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.14
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.26
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,32.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,32.0,L3 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,32.0,L1 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.56
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.55
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.81
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,21.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.93
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.49
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.87
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,11.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-06 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
110294,Roman Way Id,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
110294,Roman Way Id,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
110294,Roman Way Id,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110294,Roman Way Id,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110294,Roman Way Id,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
110294,Roman Way Id,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,10.36
110294,Roman Way Id,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,12.61
110294,Roman Way Id,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,13.42
110294,Roman Way Id,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,25.4
110294,Roman Way Id,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,45.7
110294,Roman Way Id,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,56.9
110294,Roman Way Id,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.96
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.06
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.37
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,51.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,51.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,51.0,L2 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,51.0,L1 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,5.08
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.99
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.24
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,41.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.1
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.62
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.74
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,32.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,32.0,L3 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,32.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,32.0,L1 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.27
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.66
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.24
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,21.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.84
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,5.95
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.8
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,11.0,N Current (RMS),A,22.9
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110294,Roman Way Id,2023-08-06 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
110294,Roman Way Id,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
110294,Roman Way Id,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
110294,Roman Way Id,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110294,Roman Way Id,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110294,Roman Way Id,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
110294,Roman Way Id,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,12.23
110294,Roman Way Id,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,17.29
110294,Roman Way Id,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,13.39
110294,Roman Way Id,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,29.1
110294,Roman Way Id,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,53.2
110294,Roman Way Id,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,76.2
110294,Roman Way Id,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,60.5
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.83
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.74
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.02
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,51.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,51.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,51.0,L2 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,51.0,L1 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.45
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.9
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.16
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,41.0,N Current (RMS),A,12.7
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.66
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.2
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.78
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,32.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,32.0,L3 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,32.0,L1 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.4
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.47
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.66
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,21.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,5.13
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.92
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,11.0,N Current (RMS),A,17.2
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-06 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
110294,Roman Way Id,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
110294,Roman Way Id,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
110294,Roman Way Id,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110294,Roman Way Id,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
110294,Roman Way Id,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,10.48
110294,Roman Way Id,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,16.44
110294,Roman Way Id,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,14.54
110294,Roman Way Id,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,28.1
110294,Roman Way Id,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,45.9
110294,Roman Way Id,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,72.2
110294,Roman Way Id,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,65.1
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.18
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.01
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.01
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,51.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,51.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,51.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,51.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,5.16
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.34
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.67
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,41.0,N Current (RMS),A,22.0
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.78
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.05
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.6
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,32.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,32.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.63
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.41
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.68
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,21.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.78
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,5.4
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.97
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,11.0,N Current (RMS),A,19.2
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-06 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
110294,Roman Way Id,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
110294,Roman Way Id,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
110294,Roman Way Id,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110294,Roman Way Id,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110294,Roman Way Id,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,11.53
110294,Roman Way Id,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,12.54
110294,Roman Way Id,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,13.93
110294,Roman Way Id,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,26.2
110294,Roman Way Id,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,50.6
110294,Roman Way Id,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,58.1
110294,Roman Way Id,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,61.9
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.82
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.43
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,51.0,L1 Active Power,kW,4.4
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,51.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,51.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,51.0,L2 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,51.0,L1 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,-0.11
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.64
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.06
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,41.0,N Current (RMS),A,31.5
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.33
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.49
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,32.0,L1 Active Power,kW,4.77
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,32.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,32.0,L3 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,32.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,32.0,L1 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.71
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.52
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.66
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,21.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.71
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,5.49
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.82
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,11.0,N Current (RMS),A,20.1
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-06 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
110294,Roman Way Id,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
110294,Roman Way Id,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
110294,Roman Way Id,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110294,Roman Way Id,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
110294,Roman Way Id,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,7.48
110294,Roman Way Id,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,11.31
110294,Roman Way Id,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,17.74
110294,Roman Way Id,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,40.0
110294,Roman Way Id,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,34.3
110294,Roman Way Id,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,53.5
110294,Roman Way Id,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,77.2
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.77
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.95
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.44
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,51.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,51.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,51.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,51.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,-0.26
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.46
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.32
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,41.0,N Current (RMS),A,28.9
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,32.0,L3 Active Power,kW,5.93
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.69
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,32.0,L1 Active Power,kW,7.33
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,32.0,N Current (RMS),A,15.0
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,32.0,L3 Current (RMS),A,26.3
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,32.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,32.0,L1 Current (RMS),A,31.5
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.52
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.97
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.1
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,21.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.47
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.77
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.68
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,11.0,N Current (RMS),A,17.7
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-06 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
110294,Roman Way Id,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
110294,Roman Way Id,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
110294,Roman Way Id,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110294,Roman Way Id,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110294,Roman Way Id,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,8.97
110294,Roman Way Id,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,10.9
110294,Roman Way Id,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,17.87
110294,Roman Way Id,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,36.6
110294,Roman Way Id,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,41.2
110294,Roman Way Id,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,51.1
110294,Roman Way Id,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,77.4
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,51.0,L3 Active Power,kW,3.1
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.9
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.0
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,51.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,51.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,51.0,L2 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,51.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.62
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.28
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.4
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,41.0,N Current (RMS),A,19.7
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,32.0,L3 Active Power,kW,5.01
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.48
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,32.0,L1 Active Power,kW,5.06
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,32.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,32.0,L3 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,32.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,32.0,L1 Current (RMS),A,21.9
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.75
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.26
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.3
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,21.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.53
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.43
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,5.18
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.77
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,11.0,N Current (RMS),A,15.8
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-06 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
110294,Roman Way Id,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
110294,Roman Way Id,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
110294,Roman Way Id,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110294,Roman Way Id,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
110294,Roman Way Id,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,11.91
110294,Roman Way Id,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,16.11
110294,Roman Way Id,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,18.53
110294,Roman Way Id,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,29.3
110294,Roman Way Id,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,51.8
110294,Roman Way Id,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,71.6
110294,Roman Way Id,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,80.6
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,51.0,L3 Active Power,kW,3.53
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.91
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.78
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,51.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,51.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,51.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,51.0,L1 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.96
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.71
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.23
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,41.0,N Current (RMS),A,19.9
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.94
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.46
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,32.0,L1 Active Power,kW,4.68
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,32.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,32.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,32.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,32.0,L1 Current (RMS),A,21.5
