Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.53
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.36
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.56
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,21.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.37
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,6.09
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.14
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,11.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-06 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
110294,Roman Way Id,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
110294,Roman Way Id,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
110294,Roman Way Id,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110294,Roman Way Id,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
110294,Roman Way Id,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,14.32
110294,Roman Way Id,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,15.53
110294,Roman Way Id,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,19.39
110294,Roman Way Id,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,33.5
110294,Roman Way Id,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
110294,Roman Way Id,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,69.1
110294,Roman Way Id,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,85.5
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,51.0,L3 Active Power,kW,4.65
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.63
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.16
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,51.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,51.0,L3 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,51.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,51.0,L1 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.32
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.22
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.8
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,41.0,N Current (RMS),A,25.6
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,32.0,L3 Active Power,kW,5.82
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,32.0,L2 Active Power,kW,4.58
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,32.0,L1 Active Power,kW,5.13
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,32.0,N Current (RMS),A,12.5
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,32.0,L3 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,32.0,L2 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,32.0,L1 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.95
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.64
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.52
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,21.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.25
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.88
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,11.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-06 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
110294,Roman Way Id,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
110294,Roman Way Id,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
110294,Roman Way Id,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110294,Roman Way Id,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
110294,Roman Way Id,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,16.0
110294,Roman Way Id,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,10.5
110294,Roman Way Id,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,16.49
110294,Roman Way Id,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,42.0
110294,Roman Way Id,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,69.1
110294,Roman Way Id,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,56.5
110294,Roman Way Id,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,73.1
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,51.0,L3 Active Power,kW,6.88
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.94
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,51.0,L1 Active Power,kW,4.58
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,51.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,51.0,L3 Current (RMS),A,29.5
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,51.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,51.0,L1 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.33
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.87
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.8
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,41.0,N Current (RMS),A,31.4
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,32.0,L3 Active Power,kW,5.14
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.07
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.72
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,32.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,32.0,L3 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,32.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,32.0,L1 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.45
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.94
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.81
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,21.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.84
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.37
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.88
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,11.0,N Current (RMS),A,14.8
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-06 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
110294,Roman Way Id,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
110294,Roman Way Id,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
110294,Roman Way Id,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110294,Roman Way Id,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
110294,Roman Way Id,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,18.64
110294,Roman Way Id,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,6.46
110294,Roman Way Id,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,17.79
110294,Roman Way Id,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,51.8
110294,Roman Way Id,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,80.5
110294,Roman Way Id,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,35.9
110294,Roman Way Id,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,77.5
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,51.0,L3 Active Power,kW,5.98
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.32
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,51.0,L1 Active Power,kW,4.95
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,51.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,51.0,L3 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,51.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,51.0,L1 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.79
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.94
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,41.0,N Current (RMS),A,30.4
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,38.6
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.6
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.03
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.42
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,32.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,32.0,L3 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,32.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.99
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.37
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.44
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,21.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.67
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,8.08
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.93
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,11.0,N Current (RMS),A,31.6
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,37.5
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-06 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
110294,Roman Way Id,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
110294,Roman Way Id,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
110294,Roman Way Id,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110294,Roman Way Id,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
110294,Roman Way Id,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,22.43
110294,Roman Way Id,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,10.83
110294,Roman Way Id,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,18.67
110294,Roman Way Id,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,52.2
110294,Roman Way Id,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,96.5
110294,Roman Way Id,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,51.5
110294,Roman Way Id,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,81.2
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.94
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,51.0,L1 Active Power,kW,4.36
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,51.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,51.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,51.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,51.0,L1 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.29
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.56
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.96
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,41.0,N Current (RMS),A,36.8
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,35.1
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.27
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.97
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.25
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,32.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,32.0,L3 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,32.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.02
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.51
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.08
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,21.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.71
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.14
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.03
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,11.0,N Current (RMS),A,23.7
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,29.3
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-06 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
110294,Roman Way Id,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
110294,Roman Way Id,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
110294,Roman Way Id,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110294,Roman Way Id,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
110294,Roman Way Id,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,16.66
110294,Roman Way Id,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,5.2
110294,Roman Way Id,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,16.68
110294,Roman Way Id,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,54.4
110294,Roman Way Id,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,72.8
110294,Roman Way Id,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,34.9
110294,Roman Way Id,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,74.2
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.51
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.6
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,51.0,L1 Active Power,kW,5.47
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,51.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,51.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,51.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,51.0,L1 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,6.57
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,0.76
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.66
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,41.0,N Current (RMS),A,31.2
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,38.2
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,32.0,L3 Active Power,kW,5.42
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.52
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.22
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,32.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,32.0,L3 Current (RMS),A,25.0
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,32.0,L2 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.67
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.72
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.03
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,21.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.6
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.27
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.11
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.89
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,11.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-06 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
110294,Roman Way Id,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
110294,Roman Way Id,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
110294,Roman Way Id,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110294,Roman Way Id,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
110294,Roman Way Id,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,15.38
110294,Roman Way Id,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,12.73
110294,Roman Way Id,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,18.26
110294,Roman Way Id,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,37.3
110294,Roman Way Id,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,66.6
110294,Roman Way Id,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,58.6
110294,Roman Way Id,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,81.4
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.38
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.35
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,51.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,51.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,51.0,L1 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,5.14
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.6
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.15
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,41.0,N Current (RMS),A,33.9
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,23.9
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,32.0,L3 Active Power,kW,6.16
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,32.0,L2 Active Power,kW,4.12
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.43
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,32.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,32.0,L3 Current (RMS),A,27.7
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,32.0,L2 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.59
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.77
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.27
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,21.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.55
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.45
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.27
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,11.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-06 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
110294,Roman Way Id,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
110294,Roman Way Id,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
110294,Roman Way Id,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110294,Roman Way Id,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
110294,Roman Way Id,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,15.54
110294,Roman Way Id,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,7.12
110294,Roman Way Id,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,14.48
110294,Roman Way Id,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,43.2
110294,Roman Way Id,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,67.7
110294,Roman Way Id,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,40.5
110294,Roman Way Id,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.93
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.72
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,51.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,51.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,51.0,L1 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.01
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.56
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.71
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,41.0,N Current (RMS),A,31.1
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.49
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,32.0,L2 Active Power,kW,4.37
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.34
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,32.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,32.0,L3 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,32.0,L2 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.11
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.97
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.16
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,21.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.83
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.81
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,11.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-06 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
110294,Roman Way Id,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
110294,Roman Way Id,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
110294,Roman Way Id,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110294,Roman Way Id,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
110294,Roman Way Id,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,13.53
110294,Roman Way Id,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,7.48
110294,Roman Way Id,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,16.38
110294,Roman Way Id,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,40.4
110294,Roman Way Id,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,58.4
110294,Roman Way Id,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,39.5
110294,Roman Way Id,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,71.4
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.54
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.92
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.9
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,51.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,51.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,51.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,51.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.32
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.69
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.56
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,41.0,N Current (RMS),A,22.1
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.3
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.54
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.08
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,32.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,32.0,L3 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,32.0,L2 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,32.0,L1 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.41
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.21
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.82
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,21.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.98
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,11.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-06 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
110294,Roman Way Id,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
110294,Roman Way Id,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
110294,Roman Way Id,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110294,Roman Way Id,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
110294,Roman Way Id,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,14.54
110294,Roman Way Id,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,9.44
110294,Roman Way Id,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,19.04
110294,Roman Way Id,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,38.4
110294,Roman Way Id,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,62.3
110294,Roman Way Id,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,44.8
110294,Roman Way Id,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,82.4
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.67
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.65
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,51.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,51.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,51.0,L1 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
