Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.66
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.53
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.94
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,41.0,N Current (RMS),A,30.4
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,32.0,L3 Active Power,kW,5.2
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.41
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.87
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,32.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,32.0,L3 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,32.0,L2 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,32.0,L1 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.56
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.79
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,21.0,N Current (RMS),A,14.0
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.53
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.57
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.47
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,11.0,N Current (RMS),A,17.6
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-06 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
110294,Roman Way Id,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
110294,Roman Way Id,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
110294,Roman Way Id,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110294,Roman Way Id,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
110294,Roman Way Id,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,15.13
110294,Roman Way Id,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,7.59
110294,Roman Way Id,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,22.71
110294,Roman Way Id,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,52.5
110294,Roman Way Id,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,66.9
110294,Roman Way Id,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,39.9
110294,Roman Way Id,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,96.9
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.84
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.88
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,51.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,51.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.45
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,4.97
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.2
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,41.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.33
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.21
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.99
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,32.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,32.0,L3 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,32.0,L2 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,32.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.55
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.6
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.85
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,21.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.51
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,7.44
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.66
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,11.0,N Current (RMS),A,23.8
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,31.3
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-06 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
110294,Roman Way Id,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
110294,Roman Way Id,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
110294,Roman Way Id,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110294,Roman Way Id,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
110294,Roman Way Id,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,17.92
110294,Roman Way Id,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,15.74
110294,Roman Way Id,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,17.58
110294,Roman Way Id,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,29.7
110294,Roman Way Id,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,75.9
110294,Roman Way Id,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,69.4
110294,Roman Way Id,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.29
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.98
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.65
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,51.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,51.0,L2 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,51.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,5.74
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,6.38
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.24
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,41.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,31.5
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.52
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.06
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.67
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,32.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,32.0,L3 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,32.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,32.0,L1 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.78
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.37
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.68
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,21.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.91
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,6.97
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.45
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,11.0,N Current (RMS),A,24.1
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,33.9
110294,Roman Way Id,2023-08-06 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
110294,Roman Way Id,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
110294,Roman Way Id,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
110294,Roman Way Id,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110294,Roman Way Id,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110294,Roman Way Id,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,19.24
110294,Roman Way Id,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,23.76
110294,Roman Way Id,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,16.69
110294,Roman Way Id,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,35.9
110294,Roman Way Id,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,81.3
110294,Roman Way Id,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,103.3
110294,Roman Way Id,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,72.8
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.52
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.79
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,51.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,51.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,51.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,0.76
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,8.43
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.62
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,41.0,N Current (RMS),A,22.7
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,38.0
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.66
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.23
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,32.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,32.0,L3 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,32.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,32.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.8
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.22
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.28
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,21.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.74
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.79
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.36
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,11.0,N Current (RMS),A,12.9
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-06 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
110294,Roman Way Id,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
110294,Roman Way Id,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
110294,Roman Way Id,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110294,Roman Way Id,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
110294,Roman Way Id,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,14.02
110294,Roman Way Id,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,20.4
110294,Roman Way Id,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,14.27
110294,Roman Way Id,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,32.9
110294,Roman Way Id,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,62.3
110294,Roman Way Id,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,88.7
110294,Roman Way Id,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,63.6
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.57
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.67
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,51.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,51.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,51.0,L1 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.18
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.74
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.44
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,41.0,N Current (RMS),A,20.3
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.16
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,32.0,L2 Active Power,kW,5.96
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.42
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,32.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,32.0,L3 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,32.0,L2 Current (RMS),A,25.9
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,32.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.24
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.28
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,21.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,6.36
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.69
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.31
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,11.0,N Current (RMS),A,15.2
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-06 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
110294,Roman Way Id,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
110294,Roman Way Id,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
110294,Roman Way Id,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110294,Roman Way Id,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
110294,Roman Way Id,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,10.42
110294,Roman Way Id,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,19.21
110294,Roman Way Id,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,17.13
110294,Roman Way Id,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,31.2
110294,Roman Way Id,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
110294,Roman Way Id,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,83.3
110294,Roman Way Id,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,74.1
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.39
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.69
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.41
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,51.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,51.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,51.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,51.0,L1 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,0.26
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.88
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.15
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,41.0,N Current (RMS),A,18.5
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.72
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.7
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.06
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,32.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,32.0,L2 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,32.0,L1 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.95
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.39
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.34
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,21.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.73
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.79
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.44
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,11.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-06 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
110294,Roman Way Id,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
110294,Roman Way Id,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
110294,Roman Way Id,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
110294,Roman Way Id,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,7.12
110294,Roman Way Id,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,15.1
110294,Roman Way Id,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,16.63
110294,Roman Way Id,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,35.9
110294,Roman Way Id,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,34.0
110294,Roman Way Id,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
110294,Roman Way Id,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,72.9
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.83
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.42
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,51.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,51.0,L2 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,51.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.7
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,5.63
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.15
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,41.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.58
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.06
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,32.0,L1 Active Power,kW,7.98
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,32.0,N Current (RMS),A,17.8
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,32.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,32.0,L2 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,32.0,L1 Current (RMS),A,34.1
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.56
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.94
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.93
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,21.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.71
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.31
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.1
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.91
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,11.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-06 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
110294,Roman Way Id,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
110294,Roman Way Id,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
110294,Roman Way Id,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
110294,Roman Way Id,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
110294,Roman Way Id,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,9.29
110294,Roman Way Id,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,15.55
110294,Roman Way Id,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,20.39
110294,Roman Way Id,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,37.5
110294,Roman Way Id,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,41.4
110294,Roman Way Id,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,68.8
110294,Roman Way Id,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,87.4
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.64
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.3
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,51.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,51.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,51.0,L1 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,0.96
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.58
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.81
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,41.0,N Current (RMS),A,22.1
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,30.1
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.44
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.76
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,32.0,L1 Active Power,kW,8.09
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,32.0,N Current (RMS),A,20.1
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,32.0,L3 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,32.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,32.0,L1 Current (RMS),A,35.0
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.05
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.51
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.47
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,21.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.6
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,11.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-06 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
110294,Roman Way Id,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
110294,Roman Way Id,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
110294,Roman Way Id,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110294,Roman Way Id,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
110294,Roman Way Id,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,10.64
110294,Roman Way Id,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,12.47
110294,Roman Way Id,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,23.15
110294,Roman Way Id,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,47.4
110294,Roman Way Id,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
110294,Roman Way Id,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,57.5
110294,Roman Way Id,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,99.2
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.63
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.85
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.47
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,51.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,51.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,51.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,51.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.87
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,4.48
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.91
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,41.0,N Current (RMS),A,15.4
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,32.0,L3 Active Power,kW,6.7
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.9
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,32.0,L1 Active Power,kW,7.45
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,32.0,N Current (RMS),A,18.4
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,32.0,L3 Current (RMS),A,29.2
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,32.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,32.0,L1 Current (RMS),A,31.8
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.76
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.08
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.46
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,21.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.51
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.56
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.04
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.95
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,11.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-06 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
110294,Roman Way Id,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
110294,Roman Way Id,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
110294,Roman Way Id,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
110294,Roman Way Id,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
110294,Roman Way Id,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,13.53
110294,Roman Way Id,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,14.35
110294,Roman Way Id,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,19.24
