Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,31.1
110294,Roman Way Id,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,58.0
110294,Roman Way Id,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,63.9
110294,Roman Way Id,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,83.6
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.83
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.2
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.43
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,51.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,51.0,L3 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,51.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,51.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.03
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,4.28
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.21
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,41.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.78
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.25
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,32.0,L1 Active Power,kW,7.99
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,32.0,N Current (RMS),A,18.1
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,32.0,L3 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,32.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,32.0,L1 Current (RMS),A,34.1
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.69
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.53
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,21.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,11.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-06 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
110294,Roman Way Id,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
110294,Roman Way Id,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
110294,Roman Way Id,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110294,Roman Way Id,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
110294,Roman Way Id,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,13.11
110294,Roman Way Id,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,13.68
110294,Roman Way Id,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,19.43
110294,Roman Way Id,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,33.5
110294,Roman Way Id,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,56.5
110294,Roman Way Id,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,61.1
110294,Roman Way Id,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,84.3
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.14
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.37
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.17
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,51.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,51.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,51.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,51.0,L1 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.66
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.42
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.54
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,41.0,N Current (RMS),A,20.4
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.91
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.0
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,32.0,L1 Active Power,kW,6.34
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,32.0,N Current (RMS),A,14.8
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,32.0,L3 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,32.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,32.0,L1 Current (RMS),A,28.0
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.83
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.98
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.4
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,21.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.82
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,7.94
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.34
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.51
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,11.0,N Current (RMS),A,28.3
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,36.5
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-06 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
110294,Roman Way Id,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
110294,Roman Way Id,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
110294,Roman Way Id,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110294,Roman Way Id,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
110294,Roman Way Id,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,17.52
110294,Roman Way Id,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,12.13
110294,Roman Way Id,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,22.0
110294,Roman Way Id,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,46.3
110294,Roman Way Id,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,76.0
110294,Roman Way Id,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,56.5
110294,Roman Way Id,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,94.6
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.57
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,51.0,L2 Active Power,kW,4.1
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.84
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,51.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,51.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,51.0,L2 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,51.0,L1 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.55
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.01
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.71
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,41.0,N Current (RMS),A,22.5
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.85
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.86
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.41
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,32.0,N Current (RMS),A,14.7
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,32.0,L3 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,32.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,32.0,L1 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.24
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.89
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,21.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.59
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.29
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.05
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,11.0,N Current (RMS),A,20.3
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-06 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
110294,Roman Way Id,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
110294,Roman Way Id,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
110294,Roman Way Id,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110294,Roman Way Id,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110294,Roman Way Id,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,15.46
110294,Roman Way Id,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,10.21
110294,Roman Way Id,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,18.9
110294,Roman Way Id,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,47.8
110294,Roman Way Id,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,68.2
110294,Roman Way Id,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,49.1
110294,Roman Way Id,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,83.3
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.05
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.34
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,51.0,L1 Active Power,kW,4.01
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,51.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,51.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,51.0,L2 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,51.0,L1 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.57
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.09
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.48
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,41.0,N Current (RMS),A,20.5
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.43
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.33
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,32.0,L1 Active Power,kW,7.74
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,32.0,N Current (RMS),A,20.4
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,32.0,L3 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,32.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,32.0,L1 Current (RMS),A,37.3
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.77
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.03
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.08
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,21.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.5
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.85
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.68
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,11.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-06 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
110294,Roman Way Id,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
110294,Roman Way Id,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
110294,Roman Way Id,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
110294,Roman Way Id,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110294,Roman Way Id,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,11.9
110294,Roman Way Id,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,7.5
110294,Roman Way Id,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,21.0
110294,Roman Way Id,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,55.6
110294,Roman Way Id,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
110294,Roman Way Id,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,37.1
110294,Roman Way Id,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,92.3
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.42
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.38
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.31
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,51.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,51.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,51.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,51.0,L1 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.2
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.94
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,41.0,N Current (RMS),A,15.4
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.88
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.25
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.62
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,32.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,32.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,32.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.54
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.89
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.1
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,21.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.49
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.91
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.9
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,11.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-06 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
110294,Roman Way Id,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
110294,Roman Way Id,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
110294,Roman Way Id,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
110294,Roman Way Id,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
110294,Roman Way Id,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,9.96
110294,Roman Way Id,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,8.65
110294,Roman Way Id,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,12.89
110294,Roman Way Id,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,30.4
110294,Roman Way Id,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,43.8
110294,Roman Way Id,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,40.4
110294,Roman Way Id,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,58.5
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.72
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.58
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.67
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,51.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,51.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,51.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,51.0,L1 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.55
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.99
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.66
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,41.0,N Current (RMS),A,16.6
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.2
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.22
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.2
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.33
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,32.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,32.0,L3 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,32.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.66
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.69
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.99
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,21.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.66
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.07
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.0
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,11.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-06 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
110294,Roman Way Id,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
110294,Roman Way Id,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
110294,Roman Way Id,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
110294,Roman Way Id,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,15.16
110294,Roman Way Id,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,12.43
110294,Roman Way Id,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,12.66
110294,Roman Way Id,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,29.7
110294,Roman Way Id,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,64.2
110294,Roman Way Id,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,55.4
110294,Roman Way Id,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,57.4
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.51
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.95
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.09
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,51.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,51.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,51.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,51.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.06
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,3.0
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.77
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,41.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.82
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.86
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,32.0,L1 Active Power,kW,4.59
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,32.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,32.0,L3 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,32.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,32.0,L1 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.6
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.97
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.49
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,21.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.56
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.99
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.97
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,11.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-06 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
110294,Roman Way Id,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
110294,Roman Way Id,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
110294,Roman Way Id,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
110294,Roman Way Id,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,15.97
110294,Roman Way Id,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,12.71
110294,Roman Way Id,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,15.89
110294,Roman Way Id,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,31.9
110294,Roman Way Id,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,68.6
110294,Roman Way Id,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,57.3
110294,Roman Way Id,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.22
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.29
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.75
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,51.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,51.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,51.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,51.0,L1 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.22
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,3.81
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.76
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,41.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.62
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,32.0,L2 Active Power,kW,5.64
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,32.0,L1 Active Power,kW,5.63
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,32.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,32.0,L3 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,32.0,L2 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,32.0,L1 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.81
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.75
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.94
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,21.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.02
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,11.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-06 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
110294,Roman Way Id,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
110294,Roman Way Id,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
110294,Roman Way Id,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
110294,Roman Way Id,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110294,Roman Way Id,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,12.85
110294,Roman Way Id,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,15.52
110294,Roman Way Id,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,18.1
110294,Roman Way Id,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,30.6
110294,Roman Way Id,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
110294,Roman Way Id,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,68.7
110294,Roman Way Id,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,79.9
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.53
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.03
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.34
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,51.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,51.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,51.0,L2 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,51.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.8
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,4.07
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.07
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,41.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.42
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,32.0,L2 Active Power,kW,5.6
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,32.0,L1 Active Power,kW,5.24
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,32.0,N Current (RMS),A,13.3
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,32.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,32.0,L2 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,32.0,L1 Current (RMS),A,25.0
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.65
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.29
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.45
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,21.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.45
