Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,11.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-06 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
110294,Roman Way Id,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
110294,Roman Way Id,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
110294,Roman Way Id,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
110294,Roman Way Id,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
110294,Roman Way Id,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,11.12
110294,Roman Way Id,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,14.43
110294,Roman Way Id,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,16.47
110294,Roman Way Id,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,29.3
110294,Roman Way Id,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,48.7
110294,Roman Way Id,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,63.4
110294,Roman Way Id,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.25
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.42
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.26
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,51.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,51.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,51.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,51.0,L1 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,5.63
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.74
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.13
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,41.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,25.9
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.45
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,32.0,L2 Active Power,kW,4.39
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,32.0,L1 Active Power,kW,4.35
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,32.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,32.0,L3 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,32.0,L2 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,32.0,L1 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.69
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.48
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.17
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,21.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.72
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,11.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-06 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
110294,Roman Way Id,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
110294,Roman Way Id,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
110294,Roman Way Id,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110294,Roman Way Id,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,14.75
110294,Roman Way Id,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,12.2
110294,Roman Way Id,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,18.49
110294,Roman Way Id,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,34.4
110294,Roman Way Id,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
110294,Roman Way Id,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,54.5
110294,Roman Way Id,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,80.5
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.99
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.21
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.57
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,51.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,51.0,L3 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,51.0,L2 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,51.0,L1 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.81
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.85
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.94
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,41.0,N Current (RMS),A,15.3
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.84
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.16
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.96
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,32.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,32.0,L3 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,32.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,32.0,L1 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.83
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.45
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.34
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,21.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.64
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.17
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,11.0,N Current (RMS),A,27.6
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,34.0
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-06 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
110294,Roman Way Id,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
110294,Roman Way Id,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
110294,Roman Way Id,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
110294,Roman Way Id,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
110294,Roman Way Id,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,16.16
110294,Roman Way Id,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,11.97
110294,Roman Way Id,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,15.97
110294,Roman Way Id,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,40.1
110294,Roman Way Id,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,72.7
110294,Roman Way Id,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
110294,Roman Way Id,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,70.5
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.73
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.61
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.44
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,51.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,51.0,L3 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,51.0,L2 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,51.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.45
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,4.55
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.28
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,41.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.45
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.49
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.6
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,32.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,32.0,L3 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,32.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,32.0,L1 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.45
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.4
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.08
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,21.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.79
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.31
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,11.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-06 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
110294,Roman Way Id,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
110294,Roman Way Id,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
110294,Roman Way Id,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110294,Roman Way Id,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
110294,Roman Way Id,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,10.51
110294,Roman Way Id,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,11.86
110294,Roman Way Id,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,16.73
110294,Roman Way Id,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,33.2
110294,Roman Way Id,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,47.1
110294,Roman Way Id,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,53.4
110294,Roman Way Id,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,72.8
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,51.0,L3 Active Power,kW,4.56
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.84
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.88
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,51.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,51.0,L3 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,51.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,51.0,L1 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.66
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,4.1
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.26
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,41.0,N Current (RMS),A,14.1
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.95
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.21
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,32.0,L1 Active Power,kW,5.09
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,32.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,32.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,32.0,L1 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.94
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.85
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.06
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,21.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.46
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.88
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.29
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,11.0,N Current (RMS),A,25.2
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,31.3
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-06 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
110294,Roman Way Id,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
110294,Roman Way Id,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
110294,Roman Way Id,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110294,Roman Way Id,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
110294,Roman Way Id,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,18.57
110294,Roman Way Id,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,11.89
110294,Roman Way Id,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,15.58
110294,Roman Way Id,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,38.3
110294,Roman Way Id,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,79.2
110294,Roman Way Id,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
110294,Roman Way Id,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,69.1
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,51.0,L3 Active Power,kW,4.8
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.45
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,51.0,L1 Active Power,kW,6.32
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,51.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,51.0,L3 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,51.0,L2 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,51.0,L1 Current (RMS),A,28.0
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,0.28
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,3.06
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.29
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,41.0,N Current (RMS),A,18.3
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.67
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.67
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,32.0,L1 Active Power,kW,5.85
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,32.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,32.0,L3 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,32.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,32.0,L1 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.68
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.85
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.96
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,21.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.77
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.95
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,11.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-06 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
110294,Roman Way Id,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
110294,Roman Way Id,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
110294,Roman Way Id,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110294,Roman Way Id,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
110294,Roman Way Id,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,10.21
110294,Roman Way Id,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,12.1
110294,Roman Way Id,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,19.38
110294,Roman Way Id,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,35.0
110294,Roman Way Id,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,44.5
110294,Roman Way Id,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,55.4
110294,Roman Way Id,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,82.7
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,51.0,L3 Active Power,kW,4.1
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,51.0,L2 Active Power,kW,4.19
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,51.0,L1 Active Power,kW,6.37
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,51.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,51.0,L3 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,51.0,L1 Current (RMS),A,27.5
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,0.48
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.01
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.12
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,41.0,N Current (RMS),A,26.6
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,30.9
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.12
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.03
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,32.0,L1 Active Power,kW,7.88
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,32.0,N Current (RMS),A,21.0
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,32.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,32.0,L1 Current (RMS),A,34.7
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.04
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.85
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,21.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.36
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.7
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,11.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-06 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
110294,Roman Way Id,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
110294,Roman Way Id,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
110294,Roman Way Id,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110294,Roman Way Id,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
110294,Roman Way Id,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,8.66
110294,Roman Way Id,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,9.63
110294,Roman Way Id,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,25.92
110294,Roman Way Id,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,64.1
110294,Roman Way Id,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,38.2
110294,Roman Way Id,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,46.8
110294,Roman Way Id,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,110.2
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.08
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.5
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,51.0,L1 Active Power,kW,6.46
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,51.0,N Current (RMS),A,13.4
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,51.0,L3 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,51.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,51.0,L1 Current (RMS),A,28.3
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.58
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.28
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.39
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,41.0,N Current (RMS),A,25.5
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,32.4
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.49
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.88
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,32.0,L1 Active Power,kW,8.68
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,32.0,N Current (RMS),A,20.4
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,32.0,L3 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,32.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,32.0,L1 Current (RMS),A,37.3
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.69
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.24
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,21.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.41
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.78
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,11.0,N Current (RMS),A,14.1
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-06 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
110294,Roman Way Id,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
110294,Roman Way Id,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
110294,Roman Way Id,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110294,Roman Way Id,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
110294,Roman Way Id,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,8.79
110294,Roman Way Id,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,8.79
110294,Roman Way Id,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,28.55
110294,Roman Way Id,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,73.0
110294,Roman Way Id,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,40.0
110294,Roman Way Id,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,42.8
110294,Roman Way Id,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,121.7
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.37
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.22
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,51.0,L1 Active Power,kW,6.3
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,51.0,N Current (RMS),A,13.4
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,51.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,51.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,51.0,L1 Current (RMS),A,27.4
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.18
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.11
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.25
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,41.0,N Current (RMS),A,19.9
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.45
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.9
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,32.0,L1 Active Power,kW,7.41
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,32.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,32.0,L1 Current (RMS),A,31.4
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.38
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.11
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.99
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,21.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.02
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.25
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,11.0,N Current (RMS),A,14.4
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-06 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
110294,Roman Way Id,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
110294,Roman Way Id,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
110294,Roman Way Id,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110294,Roman Way Id,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
110294,Roman Way Id,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,12.42
110294,Roman Way Id,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,7.03
110294,Roman Way Id,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,25.19
110294,Roman Way Id,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,61.5
110294,Roman Way Id,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,54.5
110294,Roman Way Id,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,36.6
110294,Roman Way Id,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,108.3
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,51.0,L3 Active Power,kW,3.52
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.82
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,51.0,L1 Active Power,kW,5.93
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,51.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,51.0,L3 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,51.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,51.0,L1 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.54
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,0.38
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.45
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,41.0,N Current (RMS),A,18.7
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.43
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.78
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,32.0,L1 Active Power,kW,8.82
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,32.0,N Current (RMS),A,21.6
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,32.0,L3 Current (RMS),A,11.8
