Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,32.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,32.0,L1 Current (RMS),A,37.9
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.22
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.04
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.14
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,21.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.9
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.47
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.79
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,11.0,N Current (RMS),A,18.7
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-06 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
110294,Roman Way Id,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
110294,Roman Way Id,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
110294,Roman Way Id,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110294,Roman Way Id,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110294,Roman Way Id,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,13.58
110294,Roman Way Id,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,10.52
110294,Roman Way Id,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,21.13
110294,Roman Way Id,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,47.1
110294,Roman Way Id,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,59.4
110294,Roman Way Id,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,55.1
110294,Roman Way Id,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,91.2
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.81
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.92
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,51.0,L1 Active Power,kW,5.61
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,51.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,51.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,51.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,51.0,L1 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.83
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.19
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.67
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,41.0,N Current (RMS),A,23.4
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.5
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.68
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,32.0,L1 Active Power,kW,9.24
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,32.0,N Current (RMS),A,23.8
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,32.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,32.0,L1 Current (RMS),A,39.7
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.5
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.31
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.6
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,21.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,1.5
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.76
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.23
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,11.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-06 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
110294,Roman Way Id,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
110294,Roman Way Id,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
110294,Roman Way Id,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110294,Roman Way Id,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
110294,Roman Way Id,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,12.46
110294,Roman Way Id,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,5.38
110294,Roman Way Id,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,22.35
110294,Roman Way Id,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,59.5
110294,Roman Way Id,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,54.4
110294,Roman Way Id,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,33.0
110294,Roman Way Id,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,96.2
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.02
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.06
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,51.0,L1 Active Power,kW,8.56
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,51.0,N Current (RMS),A,18.1
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,51.0,L3 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,51.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,51.0,L1 Current (RMS),A,37.3
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,6.22
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.59
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.67
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,41.0,N Current (RMS),A,23.9
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,30.1
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.16
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.36
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,32.0,L1 Active Power,kW,11.0
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,32.0,N Current (RMS),A,27.7
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,32.0,L3 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,32.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,32.0,L1 Current (RMS),A,47.5
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.82
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.36
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.69
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.72
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,4.92
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,11.0,N Current (RMS),A,23.0
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110294,Roman Way Id,2023-08-06 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
110294,Roman Way Id,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
110294,Roman Way Id,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
110294,Roman Way Id,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110294,Roman Way Id,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110294,Roman Way Id,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,15.94
110294,Roman Way Id,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,11.29
110294,Roman Way Id,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,26.27
110294,Roman Way Id,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,55.8
110294,Roman Way Id,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
110294,Roman Way Id,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
110294,Roman Way Id,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,112.4
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,51.0,L3 Active Power,kW,3.06
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.68
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.91
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,51.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,51.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,51.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,51.0,L1 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.16
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.88
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.47
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,41.0,N Current (RMS),A,20.0
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.5
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.29
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.23
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,32.0,L1 Active Power,kW,9.7
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,32.0,N Current (RMS),A,23.0
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,32.0,L3 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,32.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,32.0,L1 Current (RMS),A,41.2
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.44
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.66
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,21.0,N Current (RMS),A,2.4
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.07
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.48
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,11.0,N Current (RMS),A,14.1
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-06 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
110294,Roman Way Id,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
110294,Roman Way Id,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
110294,Roman Way Id,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110294,Roman Way Id,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
110294,Roman Way Id,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,12.03
110294,Roman Way Id,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,8.94
110294,Roman Way Id,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,21.34
110294,Roman Way Id,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,50.6
110294,Roman Way Id,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,54.9
110294,Roman Way Id,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,43.6
110294,Roman Way Id,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,92.8
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.9
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.69
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.31
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,51.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,51.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,51.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,51.0,L1 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.6
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.96
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.14
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,41.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.87
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.36
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,32.0,L1 Active Power,kW,4.81
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,32.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,32.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,32.0,L1 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.44
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.88
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.6
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,21.0,N Current (RMS),A,2.4
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.14
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,11.0,N Current (RMS),A,22.8
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-06 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,24.5
110294,Roman Way Id,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
110294,Roman Way Id,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
110294,Roman Way Id,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
110294,Roman Way Id,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110294,Roman Way Id,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
110294,Roman Way Id,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,10.93
110294,Roman Way Id,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,9.29
110294,Roman Way Id,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,17.0
110294,Roman Way Id,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,43.8
110294,Roman Way Id,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,48.2
110294,Roman Way Id,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,43.8
110294,Roman Way Id,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,77.6
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.66
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.7
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,51.0,L1 Active Power,kW,4.84
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,51.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,51.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,51.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,51.0,L1 Current (RMS),A,21.9
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.49
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.59
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.5
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,41.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.65
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.3
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.28
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,32.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,32.0,L1 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.65
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.72
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.52
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,21.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.02
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,11.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-06 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
110294,Roman Way Id,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
110294,Roman Way Id,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
110294,Roman Way Id,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110294,Roman Way Id,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
110294,Roman Way Id,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,8.1
110294,Roman Way Id,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,9.53
110294,Roman Way Id,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,14.16
110294,Roman Way Id,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,30.3
110294,Roman Way Id,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
110294,Roman Way Id,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,45.4
110294,Roman Way Id,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,63.8
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.29
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.82
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.81
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,51.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,51.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,51.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,51.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.89
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,0.16
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.73
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,41.0,N Current (RMS),A,22.2
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.42
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.1
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,32.0,L1 Active Power,kW,6.21
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,32.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,32.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,32.0,L2 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,32.0,L1 Current (RMS),A,28.5
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.59
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.88
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.69
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,21.0,N Current (RMS),A,2.7
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.48
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.04
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,11.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-06 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
110294,Roman Way Id,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
110294,Roman Way Id,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
110294,Roman Way Id,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110294,Roman Way Id,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
110294,Roman Way Id,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,10.67
110294,Roman Way Id,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,8.65
110294,Roman Way Id,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,16.49
110294,Roman Way Id,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,37.0
110294,Roman Way Id,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,48.8
110294,Roman Way Id,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,42.7
110294,Roman Way Id,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,73.6
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.71
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,51.0,L1 Active Power,kW,11.8
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,51.0,N Current (RMS),A,26.2
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,51.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,51.0,L2 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,51.0,L1 Current (RMS),A,50.3
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,5.45
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,0.13
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.82
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,41.0,N Current (RMS),A,19.8
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,25.9
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.66
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.74
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,32.0,L1 Active Power,kW,5.85
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,32.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,32.0,L2 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,32.0,L1 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.45
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.69
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,21.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.91
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,11.0,N Current (RMS),A,2.3
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-06 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
110294,Roman Way Id,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
110294,Roman Way Id,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
110294,Roman Way Id,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110294,Roman Way Id,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
110294,Roman Way Id,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
110294,Roman Way Id,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,11.1
110294,Roman Way Id,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,9.7
110294,Roman Way Id,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,23.06
110294,Roman Way Id,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,48.2
110294,Roman Way Id,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,49.8
110294,Roman Way Id,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,47.3
110294,Roman Way Id,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,98.8
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,51.0,L1 Active Power,kW,12.43
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,51.0,N Current (RMS),A,30.3
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,51.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,51.0,L1 Current (RMS),A,52.2
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.92
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.88
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,41.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.64
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.02
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,32.0,L1 Active Power,kW,4.51
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,32.0,N Current (RMS),A,12.1
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,32.0,L3 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,32.0,L2 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,32.0,L1 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.59
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.64
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,21.0,N Current (RMS),A,3.2
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,11.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-06 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
110294,Roman Way Id,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
110294,Roman Way Id,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
110294,Roman Way Id,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
110294,Roman Way Id,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110294,Roman Way Id,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
110294,Roman Way Id,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,7.31
110294,Roman Way Id,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,7.19
110294,Roman Way Id,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,22.71
110294,Roman Way Id,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,55.1
110294,Roman Way Id,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,33.4
110294,Roman Way Id,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,38.1
110294,Roman Way Id,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,97.8
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.01
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.15
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,51.0,L1 Active Power,kW,11.13
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,51.0,N Current (RMS),A,25.1
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,51.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,51.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,51.0,L1 Current (RMS),A,46.6
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
