Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.73
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.78
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.63
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,41.0,N Current (RMS),A,14.4
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.25
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.5
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.01
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,32.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,32.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,32.0,L2 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.62
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.53
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.74
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,21.0,N Current (RMS),A,3.2
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.8
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.8
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.69
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,11.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-06 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
110294,Roman Way Id,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
110294,Roman Way Id,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
110294,Roman Way Id,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110294,Roman Way Id,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
110294,Roman Way Id,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,10.43
110294,Roman Way Id,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,7.74
110294,Roman Way Id,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,18.21
110294,Roman Way Id,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,37.8
110294,Roman Way Id,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,45.9
110294,Roman Way Id,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,38.0
110294,Roman Way Id,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,78.6
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,51.0,L3 Active Power,kW,0.81
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.51
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,51.0,L1 Active Power,kW,12.06
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,51.0,N Current (RMS),A,28.0
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,51.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,51.0,L1 Current (RMS),A,50.7
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.96
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.9
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.62
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,41.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.34
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.51
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.15
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,32.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,32.0,L3 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.52
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.43
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.81
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,21.0,N Current (RMS),A,2.7
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.92
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.87
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,11.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-06 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
110294,Roman Way Id,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
110294,Roman Way Id,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
110294,Roman Way Id,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110294,Roman Way Id,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
110294,Roman Way Id,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,7.55
110294,Roman Way Id,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,6.49
110294,Roman Way Id,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,19.5
110294,Roman Way Id,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,43.4
110294,Roman Way Id,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,33.9
110294,Roman Way Id,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,33.1
110294,Roman Way Id,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,84.1
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.73
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.31
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,51.0,L1 Active Power,kW,11.22
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,51.0,N Current (RMS),A,25.9
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,51.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,51.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,51.0,L1 Current (RMS),A,47.5
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.15
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.38
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,41.0,N Current (RMS),A,12.5
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.54
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.63
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.2
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,32.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,32.0,L3 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.5
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.73
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,21.0,N Current (RMS),A,2.5
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.73
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.74
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.86
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,11.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-06 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
110294,Roman Way Id,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
110294,Roman Way Id,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
110294,Roman Way Id,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110294,Roman Way Id,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
110294,Roman Way Id,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,7.59
110294,Roman Way Id,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,8.35
110294,Roman Way Id,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,18.41
110294,Roman Way Id,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,37.2
110294,Roman Way Id,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,34.1
110294,Roman Way Id,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,40.6
110294,Roman Way Id,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,80.4
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,51.0,L3 Active Power,kW,0.73
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.06
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,51.0,L1 Active Power,kW,11.26
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,51.0,N Current (RMS),A,26.4
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,51.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,51.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,51.0,L1 Current (RMS),A,47.5
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,0.92
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.38
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,41.0,N Current (RMS),A,12.6
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.26
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.55
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.1
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,32.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,32.0,L3 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.76
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.64
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.84
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.26
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,11.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-06 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
110294,Roman Way Id,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
110294,Roman Way Id,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
110294,Roman Way Id,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110294,Roman Way Id,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
110294,Roman Way Id,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,8.71
110294,Roman Way Id,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,6.82
110294,Roman Way Id,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,19.65
110294,Roman Way Id,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,44.8
110294,Roman Way Id,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,38.8
110294,Roman Way Id,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,35.9
110294,Roman Way Id,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,85.6
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,51.0,L3 Active Power,kW,0.88
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.27
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,51.0,L1 Active Power,kW,11.56
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,51.0,N Current (RMS),A,27.7
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,51.0,L2 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,51.0,L1 Current (RMS),A,49.0
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.4
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.12
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.5
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,41.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.44
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.28
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.83
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,32.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.61
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.58
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.21
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.62
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,11.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-06 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
110294,Roman Way Id,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
110294,Roman Way Id,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
110294,Roman Way Id,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110294,Roman Way Id,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
110294,Roman Way Id,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,6.56
110294,Roman Way Id,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,7.46
110294,Roman Way Id,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,21.11
110294,Roman Way Id,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,51.1
110294,Roman Way Id,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,29.9
110294,Roman Way Id,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,36.8
110294,Roman Way Id,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,91.2
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,51.0,L3 Active Power,kW,0.96
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.73
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,51.0,L1 Active Power,kW,5.22
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,51.0,N Current (RMS),A,14.7
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,51.0,L2 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,51.0,L1 Current (RMS),A,27.1
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.36
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.22
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.65
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,41.0,N Current (RMS),A,12.9
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.13
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.57
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.27
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,32.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,32.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.49
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.64
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.95
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.46
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.63
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,11.0,N Current (RMS),A,12.5
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-06 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
110294,Roman Way Id,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
110294,Roman Way Id,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
110294,Roman Way Id,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110294,Roman Way Id,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
110294,Roman Way Id,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
110294,Roman Way Id,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,6.48
110294,Roman Way Id,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,10.63
110294,Roman Way Id,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,15.72
110294,Roman Way Id,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,36.6
110294,Roman Way Id,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,29.9
110294,Roman Way Id,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,48.9
110294,Roman Way Id,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,71.6
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,51.0,L3 Active Power,kW,0.79
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.61
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.93
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,51.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,51.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,51.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,51.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.48
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.25
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.49
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,41.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.06
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.03
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,32.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.45
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.58
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.68
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,21.0,N Current (RMS),A,2.4
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.59
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,11.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-06 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
110294,Roman Way Id,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
110294,Roman Way Id,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
110294,Roman Way Id,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110294,Roman Way Id,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110294,Roman Way Id,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
110294,Roman Way Id,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,5.34
110294,Roman Way Id,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,5.67
110294,Roman Way Id,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,11.72
110294,Roman Way Id,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,30.0
110294,Roman Way Id,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,29.8
110294,Roman Way Id,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,53.3
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,51.0,L3 Active Power,kW,0.71
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.16
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.01
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,51.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,51.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,51.0,L2 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,51.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.48
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.33
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,41.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,32.0,L3 Active Power,kW,1.92
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.38
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.16
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,32.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.4
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.62
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,21.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.95
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.54
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.16
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,11.0,N Current (RMS),A,14.8
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-06 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
110294,Roman Way Id,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
110294,Roman Way Id,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
110294,Roman Way Id,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110294,Roman Way Id,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110294,Roman Way Id,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
110294,Roman Way Id,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,6.47
110294,Roman Way Id,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,8.08
110294,Roman Way Id,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,12.28
110294,Roman Way Id,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,27.6
110294,Roman Way Id,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,30.0
110294,Roman Way Id,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,38.5
110294,Roman Way Id,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,56.4
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.88
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.1
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.58
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,51.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,51.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,51.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.65
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.32
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.15
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,41.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.02
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.84
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,32.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,32.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.47
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.39
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.49
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,21.0,N Current (RMS),A,2.7
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.73
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.85
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.21
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,11.0,N Current (RMS),A,15.5
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-06 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
110294,Roman Way Id,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
110294,Roman Way Id,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
110294,Roman Way Id,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110294,Roman Way Id,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
110294,Roman Way Id,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,5.76
