Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,8.5
110294,Roman Way Id,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,11.17
110294,Roman Way Id,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,26.5
110294,Roman Way Id,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,26.1
110294,Roman Way Id,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,40.1
110294,Roman Way Id,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,52.2
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,51.0,L3 Active Power,kW,0.83
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.11
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.6
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,51.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,51.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,51.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,51.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.64
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.41
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,41.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.3
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.81
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,32.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,32.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.46
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.56
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,21.0,N Current (RMS),A,2.8
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.91
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.23
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.56
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,11.0,N Current (RMS),A,22.0
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-06 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
110294,Roman Way Id,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
110294,Roman Way Id,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
110294,Roman Way Id,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
110294,Roman Way Id,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
110294,Roman Way Id,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,6.14
110294,Roman Way Id,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,6.8
110294,Roman Way Id,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,12.95
110294,Roman Way Id,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,35.4
110294,Roman Way Id,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,27.6
110294,Roman Way Id,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,33.1
110294,Roman Way Id,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,58.8
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,51.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.08
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.52
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,51.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,51.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,51.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.61
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.08
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.76
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,41.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.1
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.17
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.85
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,32.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.43
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.0
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,21.0,N Current (RMS),A,2.3
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.67
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.92
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,11.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-06 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
110294,Roman Way Id,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
110294,Roman Way Id,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
110294,Roman Way Id,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110294,Roman Way Id,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
110294,Roman Way Id,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,6.79
110294,Roman Way Id,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,5.86
110294,Roman Way Id,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,9.04
110294,Roman Way Id,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,20.8
110294,Roman Way Id,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,31.0
110294,Roman Way Id,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,30.7
110294,Roman Way Id,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,42.9
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.15
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.02
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,51.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,51.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,51.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.31
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.94
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.23
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,41.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.13
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.34
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.0
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,32.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.45
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.15
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,21.0,N Current (RMS),A,2.9
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.0
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.87
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,11.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-06 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
110294,Roman Way Id,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
110294,Roman Way Id,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
110294,Roman Way Id,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110294,Roman Way Id,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110294,Roman Way Id,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
110294,Roman Way Id,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,7.96
110294,Roman Way Id,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,5.67
110294,Roman Way Id,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,12.27
110294,Roman Way Id,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,29.9
110294,Roman Way Id,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,35.6
110294,Roman Way Id,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,31.0
110294,Roman Way Id,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,55.4
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,51.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.32
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.78
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,51.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,51.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,51.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.11
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.77
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.76
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,41.0,N Current (RMS),A,18.9
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.25
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.37
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,32.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.37
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.47
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.15
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,21.0,N Current (RMS),A,3.2
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.64
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.05
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,11.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-06 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
110294,Roman Way Id,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
110294,Roman Way Id,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
110294,Roman Way Id,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110294,Roman Way Id,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
110294,Roman Way Id,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,7.3
110294,Roman Way Id,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,5.71
110294,Roman Way Id,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,15.13
110294,Roman Way Id,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,39.8
110294,Roman Way Id,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,32.5
110294,Roman Way Id,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,30.6
110294,Roman Way Id,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,67.3
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.39
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.12
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,51.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,51.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,51.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.04
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.87
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.72
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,41.0,N Current (RMS),A,18.4
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.26
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.38
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.25
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,32.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.4
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.36
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.1
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,21.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,1.7
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.75
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.16
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,11.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-06 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
110294,Roman Way Id,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
110294,Roman Way Id,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
110294,Roman Way Id,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110294,Roman Way Id,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110294,Roman Way Id,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
110294,Roman Way Id,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,7.52
110294,Roman Way Id,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,5.71
110294,Roman Way Id,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,13.34
110294,Roman Way Id,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,32.7
110294,Roman Way Id,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,33.3
110294,Roman Way Id,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,30.9
110294,Roman Way Id,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,59.9
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.58
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,51.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,51.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,51.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.94
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.05
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.78
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,41.0,N Current (RMS),A,18.2
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.21
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.17
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,32.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.5
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.49
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.05
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,21.0,N Current (RMS),A,2.9
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.84
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.01
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,11.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-06 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
110294,Roman Way Id,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
110294,Roman Way Id,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
110294,Roman Way Id,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110294,Roman Way Id,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110294,Roman Way Id,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
110294,Roman Way Id,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,7.53
110294,Roman Way Id,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,6.1
110294,Roman Way Id,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,12.6
110294,Roman Way Id,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,30.8
110294,Roman Way Id,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,33.4
110294,Roman Way Id,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,32.3
110294,Roman Way Id,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,58.0
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.72
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,51.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,51.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.12
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.97
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.72
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,41.0,N Current (RMS),A,18.1
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.4
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.34
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.81
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,32.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.6
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.06
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,21.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.61
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.02
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,11.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-06 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
110294,Roman Way Id,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
110294,Roman Way Id,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
110294,Roman Way Id,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110294,Roman Way Id,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110294,Roman Way Id,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,8.27
110294,Roman Way Id,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,5.84
110294,Roman Way Id,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,12.33
110294,Roman Way Id,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,32.0
110294,Roman Way Id,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,36.2
110294,Roman Way Id,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,31.9
110294,Roman Way Id,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,57.0
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.51
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.44
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,51.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,51.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.96
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.97
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.66
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,41.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.62
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.18
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.89
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,32.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.55
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.95
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,21.0,N Current (RMS),A,3.2
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.87
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.08
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,11.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-06 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
110294,Roman Way Id,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
110294,Roman Way Id,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
110294,Roman Way Id,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110294,Roman Way Id,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
110294,Roman Way Id,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,8.12
110294,Roman Way Id,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,6.94
110294,Roman Way Id,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,12.03
110294,Roman Way Id,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,28.6
110294,Roman Way Id,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,35.2
110294,Roman Way Id,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,35.2
110294,Roman Way Id,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,55.5
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.46
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.54
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,51.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,51.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.86
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.35
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.58
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,41.0,N Current (RMS),A,15.8
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.9
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.29
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.34
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.96
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,32.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.46
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.3
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.99
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,1.6
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
