Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.9
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.97
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,11.0,N Current (RMS),A,2.9
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-06 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
110294,Roman Way Id,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
110294,Roman Way Id,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
110294,Roman Way Id,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110294,Roman Way Id,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
110294,Roman Way Id,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,7.7
110294,Roman Way Id,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,6.22
110294,Roman Way Id,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,12.05
110294,Roman Way Id,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,28.6
110294,Roman Way Id,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,33.9
110294,Roman Way Id,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,32.6
110294,Roman Way Id,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,56.1
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.49
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.45
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,51.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.97
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.34
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.29
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,41.0,N Current (RMS),A,15.2
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.7
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.37
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.7
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,32.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.42
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.31
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.87
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,1.6
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.86
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.18
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,11.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-06 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
110294,Roman Way Id,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
110294,Roman Way Id,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
110294,Roman Way Id,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
110294,Roman Way Id,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
110294,Roman Way Id,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110294,Roman Way Id,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
110294,Roman Way Id,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,8.36
110294,Roman Way Id,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,6.38
110294,Roman Way Id,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,11.5
110294,Roman Way Id,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,27.5
110294,Roman Way Id,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,37.2
110294,Roman Way Id,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,32.3
110294,Roman Way Id,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,54.5
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.2
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.62
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,51.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,51.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.03
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.47
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,41.0,N Current (RMS),A,15.5
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.03
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.42
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.9
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,32.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.5
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.49
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.98
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,21.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.76
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.2
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,11.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-06 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
110294,Roman Way Id,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
110294,Roman Way Id,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
110294,Roman Way Id,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
110294,Roman Way Id,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110294,Roman Way Id,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110294,Roman Way Id,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
110294,Roman Way Id,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,7.52
110294,Roman Way Id,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,8.02
110294,Roman Way Id,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,12.49
110294,Roman Way Id,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,25.4
110294,Roman Way Id,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,33.4
110294,Roman Way Id,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,37.9
110294,Roman Way Id,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.34
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.52
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,51.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,51.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,51.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.26
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.31
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.43
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,41.0,N Current (RMS),A,16.2
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.3
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,32.0,L3 Active Power,kW,1.91
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.34
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.86
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,32.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.44
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.46
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.05
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,21.0,N Current (RMS),A,2.8
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.84
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.04
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,11.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-06 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
110294,Roman Way Id,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
110294,Roman Way Id,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
110294,Roman Way Id,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
110294,Roman Way Id,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110294,Roman Way Id,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110294,Roman Way Id,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
110294,Roman Way Id,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,7.4
110294,Roman Way Id,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,6.68
110294,Roman Way Id,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,12.9
110294,Roman Way Id,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,29.3
110294,Roman Way Id,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,33.8
110294,Roman Way Id,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,33.6
110294,Roman Way Id,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,59.1
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,51.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.79
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,51.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,51.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.12
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.18
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.42
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,41.0,N Current (RMS),A,16.5
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,41.0,L1 Current (RMS),A,28.1
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.06
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.91
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,32.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.37
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.36
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.06
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,21.0,N Current (RMS),A,2.6
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.97
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.27
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,11.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-06 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
110294,Roman Way Id,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
110294,Roman Way Id,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
110294,Roman Way Id,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110294,Roman Way Id,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110294,Roman Way Id,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
110294,Roman Way Id,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,7.14
110294,Roman Way Id,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,8.21
110294,Roman Way Id,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,12.46
110294,Roman Way Id,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,24.7
110294,Roman Way Id,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,32.4
110294,Roman Way Id,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,39.7
110294,Roman Way Id,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,56.7
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.47
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,51.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,51.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,51.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.96
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.03
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.43
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,41.0,N Current (RMS),A,17.4
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.23
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.51
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.09
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,32.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.4
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.33
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,21.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.69
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.86
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.2
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,11.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-06 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
110294,Roman Way Id,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
110294,Roman Way Id,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
110294,Roman Way Id,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110294,Roman Way Id,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110294,Roman Way Id,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
110294,Roman Way Id,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,9.28
110294,Roman Way Id,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,6.27
110294,Roman Way Id,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,12.32
110294,Roman Way Id,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,28.5
110294,Roman Way Id,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,40.8
110294,Roman Way Id,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,32.4
110294,Roman Way Id,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,56.2
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.7
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.82
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,51.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,51.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.04
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.8
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.51
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,41.0,N Current (RMS),A,18.5
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.18
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.49
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.22
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,32.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.51
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.38
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.18
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.46
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.89
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.29
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,11.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-06 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
110294,Roman Way Id,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
110294,Roman Way Id,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
110294,Roman Way Id,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
110294,Roman Way Id,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
110294,Roman Way Id,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110294,Roman Way Id,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110294,Roman Way Id,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
110294,Roman Way Id,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,8.22
110294,Roman Way Id,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,6.27
110294,Roman Way Id,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,13.03
110294,Roman Way Id,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,30.4
110294,Roman Way Id,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,36.4
110294,Roman Way Id,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,31.8
110294,Roman Way Id,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,59.1
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.78
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.55
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.16
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.93
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.49
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,41.0,N Current (RMS),A,17.9
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.1
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.15
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,32.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.5
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.07
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,21.0,N Current (RMS),A,2.8
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,11.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-06 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
110294,Roman Way Id,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
110294,Roman Way Id,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
110294,Roman Way Id,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
110294,Roman Way Id,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110294,Roman Way Id,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110294,Roman Way Id,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
110294,Roman Way Id,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,7.88
110294,Roman Way Id,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,6.92
110294,Roman Way Id,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,12.53
110294,Roman Way Id,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,27.8
110294,Roman Way Id,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,35.1
110294,Roman Way Id,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,34.3
110294,Roman Way Id,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,57.9
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.26
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.86
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.83
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,51.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,51.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.15
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.87
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.63
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,41.0,N Current (RMS),A,18.4
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.16
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.25
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.05
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,32.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.43
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.6
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.95
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,21.0,N Current (RMS),A,2.8
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.38
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.85
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.06
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,11.0,N Current (RMS),A,13.0
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-06 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
110294,Roman Way Id,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
110294,Roman Way Id,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
110294,Roman Way Id,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
110294,Roman Way Id,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
110294,Roman Way Id,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110294,Roman Way Id,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110294,Roman Way Id,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
110294,Roman Way Id,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,9.4
110294,Roman Way Id,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,7.44
110294,Roman Way Id,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,12.53
110294,Roman Way Id,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,30.7
110294,Roman Way Id,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
110294,Roman Way Id,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,36.9
110294,Roman Way Id,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,58.7
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.78
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.61
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,51.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,51.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.16
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.07
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.53
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,41.0,N Current (RMS),A,17.7
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.26
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.6
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,32.0,N Current (RMS),A,6.3
