Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.33
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.61
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.9
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,21.0,N Current (RMS),A,2.6
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.83
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,11.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-06 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
110294,Roman Way Id,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
110294,Roman Way Id,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
110294,Roman Way Id,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
110294,Roman Way Id,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
110294,Roman Way Id,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110294,Roman Way Id,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
110294,Roman Way Id,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,9.86
110294,Roman Way Id,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,6.62
110294,Roman Way Id,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,11.9
110294,Roman Way Id,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,31.0
110294,Roman Way Id,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,42.8
110294,Roman Way Id,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,33.3
110294,Roman Way Id,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,55.9
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.73
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.83
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,51.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,51.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.22
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.16
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.15
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,41.0,N Current (RMS),A,19.2
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,41.0,L1 Current (RMS),A,31.3
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.06
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.36
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.6
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,32.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.53
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.28
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.95
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.58
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.86
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,11.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-06 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
110294,Roman Way Id,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
110294,Roman Way Id,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
110294,Roman Way Id,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110294,Roman Way Id,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
110294,Roman Way Id,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,8.47
110294,Roman Way Id,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,6.38
110294,Roman Way Id,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,13.1
110294,Roman Way Id,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,33.2
110294,Roman Way Id,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,37.2
110294,Roman Way Id,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,32.5
110294,Roman Way Id,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.33
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.6
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,51.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,51.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.19
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.27
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.55
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,41.0,N Current (RMS),A,16.7
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.11
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.83
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,32.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.5
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.14
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.1
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,1.4
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,11.0,N Current (RMS),A,2.7
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-06 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
110294,Roman Way Id,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
110294,Roman Way Id,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
110294,Roman Way Id,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
110294,Roman Way Id,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110294,Roman Way Id,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110294,Roman Way Id,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
110294,Roman Way Id,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,7.83
110294,Roman Way Id,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,6.19
110294,Roman Way Id,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,12.4
110294,Roman Way Id,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,29.2
110294,Roman Way Id,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,34.8
110294,Roman Way Id,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,32.6
110294,Roman Way Id,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,56.8
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,51.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.76
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,51.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,51.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.1
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.18
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.63
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,41.0,N Current (RMS),A,17.4
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.18
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.49
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.84
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,32.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.54
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.26
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.06
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,21.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,1.6
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.88
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.31
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.99
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,11.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-06 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
110294,Roman Way Id,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
110294,Roman Way Id,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
110294,Roman Way Id,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110294,Roman Way Id,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110294,Roman Way Id,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
110294,Roman Way Id,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,7.65
110294,Roman Way Id,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,8.54
110294,Roman Way Id,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,12.3
110294,Roman Way Id,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,23.8
110294,Roman Way Id,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,34.0
110294,Roman Way Id,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,40.9
110294,Roman Way Id,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,57.3
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.48
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.36
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,51.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,51.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.3
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.09
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.58
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,41.0,N Current (RMS),A,17.3
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.22
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.81
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,32.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.62
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.53
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.93
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,21.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.73
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.17
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,11.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-06 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
110294,Roman Way Id,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
110294,Roman Way Id,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
110294,Roman Way Id,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110294,Roman Way Id,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
110294,Roman Way Id,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,8.09
110294,Roman Way Id,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,9.13
110294,Roman Way Id,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,12.86
110294,Roman Way Id,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,26.0
110294,Roman Way Id,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,35.3
110294,Roman Way Id,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,42.2
110294,Roman Way Id,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,59.9
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.14
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.37
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.18
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,51.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,51.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,51.0,L1 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.53
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.06
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.9
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,41.0,N Current (RMS),A,18.7
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.08
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.99
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,32.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.58
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.06
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,21.0,N Current (RMS),A,2.9
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.79
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.16
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,11.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-06 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
110294,Roman Way Id,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
110294,Roman Way Id,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
110294,Roman Way Id,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110294,Roman Way Id,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
110294,Roman Way Id,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,8.3
110294,Roman Way Id,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,9.08
110294,Roman Way Id,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,14.29
110294,Roman Way Id,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,27.8
110294,Roman Way Id,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,36.1
110294,Roman Way Id,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,42.6
110294,Roman Way Id,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,64.4
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.37
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.6
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,51.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,51.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,51.0,L1 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.28
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.07
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.98
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,41.0,N Current (RMS),A,18.4
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,41.0,L1 Current (RMS),A,30.1
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.29
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.48
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.16
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,32.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.36
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.24
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,21.0,N Current (RMS),A,2.9
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.97
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.54
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,11.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-06 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
110294,Roman Way Id,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
110294,Roman Way Id,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
110294,Roman Way Id,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110294,Roman Way Id,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
110294,Roman Way Id,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,11.07
110294,Roman Way Id,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,8.96
110294,Roman Way Id,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,15.22
110294,Roman Way Id,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,26.9
110294,Roman Way Id,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,47.5
110294,Roman Way Id,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,42.9
110294,Roman Way Id,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,67.1
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.35
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.34
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.82
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,51.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,51.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,51.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.2
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.94
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.76
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,41.0,N Current (RMS),A,18.2
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.41
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.39
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.27
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,32.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,32.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.44
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,21.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.11
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.93
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.84
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,11.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-06 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
110294,Roman Way Id,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
110294,Roman Way Id,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
110294,Roman Way Id,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
110294,Roman Way Id,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110294,Roman Way Id,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110294,Roman Way Id,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
110294,Roman Way Id,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,11.52
110294,Roman Way Id,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,9.16
110294,Roman Way Id,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,14.96
110294,Roman Way Id,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,28.4
110294,Roman Way Id,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,49.3
110294,Roman Way Id,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,43.4
110294,Roman Way Id,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,66.4
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.88
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,51.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,51.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.57
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.08
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.75
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,41.0,N Current (RMS),A,17.9
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.44
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.38
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.9
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,32.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.43
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.63
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.09
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,21.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.8
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.32
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.43
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,11.0,N Current (RMS),A,12.1
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-06 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
110294,Roman Way Id,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
110294,Roman Way Id,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
110294,Roman Way Id,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
110294,Roman Way Id,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
110294,Roman Way Id,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110294,Roman Way Id,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110294,Roman Way Id,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,10.39
110294,Roman Way Id,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,7.88
110294,Roman Way Id,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,16.04
110294,Roman Way Id,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,36.2
110294,Roman Way Id,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,45.4
110294,Roman Way Id,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,38.5
110294,Roman Way Id,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,70.1
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,51.0,L3 Active Power,kW,0.96
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.04
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,51.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,51.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
