Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.56
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.16
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.84
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,41.0,N Current (RMS),A,18.1
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.5
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.78
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,32.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.55
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.63
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.01
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,21.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.93
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.62
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,11.0,N Current (RMS),A,15.8
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-06 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
110294,Roman Way Id,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
110294,Roman Way Id,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
110294,Roman Way Id,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
110294,Roman Way Id,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110294,Roman Way Id,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110294,Roman Way Id,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
110294,Roman Way Id,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,9.49
110294,Roman Way Id,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,6.49
110294,Roman Way Id,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,16.29
110294,Roman Way Id,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,41.8
110294,Roman Way Id,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,41.8
110294,Roman Way Id,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,33.1
110294,Roman Way Id,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,71.4
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.6
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.26
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,51.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,51.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.35
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.15
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.87
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,41.0,N Current (RMS),A,17.8
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.61
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.32
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.8
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,32.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.37
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.05
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,21.0,N Current (RMS),A,3.2
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.33
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.68
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,11.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-06 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
110294,Roman Way Id,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
110294,Roman Way Id,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
110294,Roman Way Id,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
110294,Roman Way Id,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110294,Roman Way Id,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110294,Roman Way Id,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
110294,Roman Way Id,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,10.79
110294,Roman Way Id,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,7.02
110294,Roman Way Id,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,14.66
110294,Roman Way Id,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,34.8
110294,Roman Way Id,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,46.6
110294,Roman Way Id,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,35.6
110294,Roman Way Id,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,65.6
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.61
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.33
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,51.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,51.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,51.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.45
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.15
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.35
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,41.0,N Current (RMS),A,19.3
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,41.0,L1 Current (RMS),A,31.7
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.34
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.99
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,32.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,32.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.43
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.08
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.5
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.43
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,11.0,N Current (RMS),A,16.7
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-06 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
110294,Roman Way Id,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
110294,Roman Way Id,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
110294,Roman Way Id,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
110294,Roman Way Id,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
110294,Roman Way Id,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110294,Roman Way Id,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110294,Roman Way Id,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
110294,Roman Way Id,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,12.9
110294,Roman Way Id,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,6.86
110294,Roman Way Id,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,17.18
110294,Roman Way Id,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,42.4
110294,Roman Way Id,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,55.4
110294,Roman Way Id,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,36.1
110294,Roman Way Id,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.12
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.85
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,51.0,L2 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,51.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.06
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.71
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.69
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,41.0,N Current (RMS),A,16.6
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.19
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.82
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.0
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,32.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,32.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.39
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.48
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.27
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.63
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,11.0,N Current (RMS),A,14.8
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-09 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
110294,Roman Way Id,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
110294,Roman Way Id,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
110294,Roman Way Id,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110294,Roman Way Id,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
110294,Roman Way Id,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,12.36
110294,Roman Way Id,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,8.12
110294,Roman Way Id,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,12.95
110294,Roman Way Id,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,31.2
110294,Roman Way Id,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,53.7
110294,Roman Way Id,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,40.9
110294,Roman Way Id,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,59.4
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.16
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.5
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,51.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,51.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.84
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.39
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.04
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,41.0,N Current (RMS),A,18.3
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.07
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.97
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.86
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,32.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,32.0,L2 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.41
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.67
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.46
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,21.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.26
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.22
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,11.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-09 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
110294,Roman Way Id,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
110294,Roman Way Id,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
110294,Roman Way Id,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
110294,Roman Way Id,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110294,Roman Way Id,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
110294,Roman Way Id,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,9.73
110294,Roman Way Id,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,8.19
110294,Roman Way Id,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,13.08
110294,Roman Way Id,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,28.8
110294,Roman Way Id,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,42.5
110294,Roman Way Id,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,40.9
110294,Roman Way Id,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,59.5
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.09
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.87
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,51.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,51.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,51.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.91
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.37
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.97
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,41.0,N Current (RMS),A,17.8
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.19
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.56
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.81
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,32.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,32.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.34
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.79
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.49
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,21.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.26
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.92
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,11.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-09 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
110294,Roman Way Id,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
110294,Roman Way Id,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
110294,Roman Way Id,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110294,Roman Way Id,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110294,Roman Way Id,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
110294,Roman Way Id,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,9.78
110294,Roman Way Id,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,8.91
110294,Roman Way Id,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,15.07
110294,Roman Way Id,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,33.7
110294,Roman Way Id,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,42.7
110294,Roman Way Id,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,43.4
110294,Roman Way Id,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.27
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.34
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.96
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,51.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,51.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,51.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.44
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.75
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.04
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,41.0,N Current (RMS),A,16.8
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.5
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.1
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.89
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,32.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,32.0,L2 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.39
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.85
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.31
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,21.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.75
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.46
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,11.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-09 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
110294,Roman Way Id,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
110294,Roman Way Id,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
110294,Roman Way Id,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110294,Roman Way Id,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
110294,Roman Way Id,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,11.34
110294,Roman Way Id,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,9.14
110294,Roman Way Id,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,14.67
110294,Roman Way Id,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,34.0
110294,Roman Way Id,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,49.3
110294,Roman Way Id,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,43.4
110294,Roman Way Id,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,66.0
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.2
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.44
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.06
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,51.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,51.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,51.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.35
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.6
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.83
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,41.0,N Current (RMS),A,13.9
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.63
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.32
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.98
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,32.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,32.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.38
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.06
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.34
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.22
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,11.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-09 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
110294,Roman Way Id,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
110294,Roman Way Id,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
110294,Roman Way Id,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110294,Roman Way Id,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110294,Roman Way Id,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
110294,Roman Way Id,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,12.9
110294,Roman Way Id,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,11.66
110294,Roman Way Id,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,13.35
110294,Roman Way Id,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,26.6
110294,Roman Way Id,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,55.5
110294,Roman Way Id,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,52.9
110294,Roman Way Id,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,60.4
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.29
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.77
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,51.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,51.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.35
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.61
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.67
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,41.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.54
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.0
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.83
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,32.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,32.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.46
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.32
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.3
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,21.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.25
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.29
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,11.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-09 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
110294,Roman Way Id,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
110294,Roman Way Id,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
110294,Roman Way Id,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110294,Roman Way Id,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
110294,Roman Way Id,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,12.82
