Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,13.36
110294,Roman Way Id,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,12.87
110294,Roman Way Id,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,25.1
110294,Roman Way Id,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,55.2
110294,Roman Way Id,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,59.3
110294,Roman Way Id,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,59.3
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.09
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.59
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,51.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,51.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,51.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,5.26
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.45
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.0
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,41.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,30.7
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.39
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.97
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.79
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,32.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,32.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.74
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.99
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.3
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,21.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.83
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,11.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-09 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
110294,Roman Way Id,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
110294,Roman Way Id,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
110294,Roman Way Id,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110294,Roman Way Id,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
110294,Roman Way Id,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,12.16
110294,Roman Way Id,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,11.82
110294,Roman Way Id,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,13.34
110294,Roman Way Id,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,27.7
110294,Roman Way Id,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,53.1
110294,Roman Way Id,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,53.4
110294,Roman Way Id,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,61.7
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.6
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.52
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,51.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,51.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,51.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,6.12
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.5
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.2
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,41.0,N Current (RMS),A,16.5
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,26.2
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.33
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.44
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.79
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,32.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,32.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.86
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.94
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.3
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.9
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.5
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,11.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-09 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
110294,Roman Way Id,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
110294,Roman Way Id,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
110294,Roman Way Id,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
110294,Roman Way Id,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
110294,Roman Way Id,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,11.25
110294,Roman Way Id,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,12.72
110294,Roman Way Id,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,15.32
110294,Roman Way Id,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,29.8
110294,Roman Way Id,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,48.8
110294,Roman Way Id,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,56.7
110294,Roman Way Id,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,69.0
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.29
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.8
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.17
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,51.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,51.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,51.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.29
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,3.43
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.01
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,41.0,N Current (RMS),A,15.6
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.78
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.18
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.71
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,32.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,32.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,32.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.8
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.11
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.36
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,21.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.32
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.46
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,11.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-09 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
110294,Roman Way Id,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
110294,Roman Way Id,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110294,Roman Way Id,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
110294,Roman Way Id,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,10.47
110294,Roman Way Id,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,15.14
110294,Roman Way Id,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,14.73
110294,Roman Way Id,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,26.3
110294,Roman Way Id,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,45.3
110294,Roman Way Id,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,66.7
110294,Roman Way Id,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,66.3
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.13
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.42
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,51.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,51.0,L2 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,51.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.45
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,3.46
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.21
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,41.0,N Current (RMS),A,16.6
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,31.3
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.35
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.09
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.11
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,32.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,32.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.72
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.59
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.49
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,21.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.27
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,11.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-09 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
110294,Roman Way Id,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
110294,Roman Way Id,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
110294,Roman Way Id,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110294,Roman Way Id,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
110294,Roman Way Id,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,10.02
110294,Roman Way Id,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,15.81
110294,Roman Way Id,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,14.81
110294,Roman Way Id,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,25.8
110294,Roman Way Id,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,43.2
110294,Roman Way Id,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,69.8
110294,Roman Way Id,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,66.4
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,51.0,L2 Active Power,kW,4.32
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.95
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,51.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,51.0,L2 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,51.0,L1 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,5.1
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.54
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.55
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,41.0,N Current (RMS),A,18.1
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,32.9
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.18
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.64
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.33
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,32.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,32.0,L2 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.54
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.18
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.7
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,21.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.39
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.17
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,11.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-09 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
110294,Roman Way Id,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
110294,Roman Way Id,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
110294,Roman Way Id,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110294,Roman Way Id,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
110294,Roman Way Id,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,10.55
110294,Roman Way Id,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,15.91
110294,Roman Way Id,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,17.72
110294,Roman Way Id,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,32.0
110294,Roman Way Id,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,45.5
110294,Roman Way Id,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,69.9
110294,Roman Way Id,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,78.1
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.51
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.41
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.78
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,51.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,51.0,L2 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,51.0,L1 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.96
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,4.1
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.89
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,41.0,N Current (RMS),A,17.3
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.22
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.91
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.67
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,32.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,32.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,32.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.56
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.12
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.58
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,21.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.59
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.5
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,11.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-09 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
110294,Roman Way Id,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
110294,Roman Way Id,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
110294,Roman Way Id,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110294,Roman Way Id,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
110294,Roman Way Id,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,10.4
110294,Roman Way Id,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,17.14
110294,Roman Way Id,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,18.41
110294,Roman Way Id,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,32.2
110294,Roman Way Id,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,44.6
110294,Roman Way Id,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,74.2
110294,Roman Way Id,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,80.4
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.66
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,51.0,L2 Active Power,kW,6.54
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.51
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,51.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,51.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,51.0,L2 Current (RMS),A,27.8
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,51.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.9
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,4.39
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.05
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,41.0,N Current (RMS),A,17.4
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,34.6
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.91
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.03
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.79
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,32.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,32.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,32.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,32.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.47
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.24
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.49
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,21.0,N Current (RMS),A,2.8
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.47
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.58
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,11.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-09 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
110294,Roman Way Id,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
110294,Roman Way Id,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
110294,Roman Way Id,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110294,Roman Way Id,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
110294,Roman Way Id,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,11.4
110294,Roman Way Id,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,16.81
110294,Roman Way Id,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,16.38
110294,Roman Way Id,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,28.2
110294,Roman Way Id,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,49.0
110294,Roman Way Id,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,73.0
110294,Roman Way Id,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,72.9
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.26
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,51.0,L2 Active Power,kW,5.52
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.75
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,51.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,51.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,51.0,L2 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,51.0,L1 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.78
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,9.66
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.71
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,41.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,41.4
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.43
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.86
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.78
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,32.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,32.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,32.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,32.0,L1 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.51
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.52
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.41
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.31
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.64
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,11.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-09 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
110294,Roman Way Id,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
110294,Roman Way Id,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
110294,Roman Way Id,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110294,Roman Way Id,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
110294,Roman Way Id,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,12.3
110294,Roman Way Id,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,21.21
110294,Roman Way Id,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,16.11
110294,Roman Way Id,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,30.7
110294,Roman Way Id,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,53.2
110294,Roman Way Id,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,91.1
110294,Roman Way Id,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,72.3
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.52
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,51.0,L2 Active Power,kW,5.73
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.73
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,51.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,51.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,51.0,L2 Current (RMS),A,24.7
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,51.0,L1 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.86
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,7.97
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.48
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,41.0,N Current (RMS),A,12.9
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,34.6
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,36.9
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.07
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.0
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.96
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,32.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,32.0,L3 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,32.0,L1 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.52
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.84
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.55
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,21.0,N Current (RMS),A,2.8
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
