Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.47
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,10.33
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,11.0,N Current (RMS),A,41.0
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,45.8
110294,Roman Way Id,2023-08-09 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
110294,Roman Way Id,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
110294,Roman Way Id,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
110294,Roman Way Id,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110294,Roman Way Id,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
110294,Roman Way Id,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
110294,Roman Way Id,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,12.44
110294,Roman Way Id,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,27.84
110294,Roman Way Id,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,18.04
110294,Roman Way Id,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,53.3
110294,Roman Way Id,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,54.0
110294,Roman Way Id,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,119.3
110294,Roman Way Id,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,80.4
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.53
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.79
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,51.0,L1 Active Power,kW,5.75
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,51.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,51.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,51.0,L2 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,51.0,L1 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,5.2
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,5.92
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.1
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,41.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,35.2
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,32.0,L3 Active Power,kW,5.68
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,32.0,L2 Active Power,kW,4.88
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,32.0,L1 Active Power,kW,4.56
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,32.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,32.0,L3 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,32.0,L2 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,32.0,L1 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.72
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.11
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.81
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.26
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.59
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,11.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-09 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
110294,Roman Way Id,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
110294,Roman Way Id,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
110294,Roman Way Id,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110294,Roman Way Id,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
110294,Roman Way Id,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,14.39
110294,Roman Way Id,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,19.31
110294,Roman Way Id,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,21.59
110294,Roman Way Id,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,32.9
110294,Roman Way Id,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,61.4
110294,Roman Way Id,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,83.3
110294,Roman Way Id,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,94.2
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.56
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.17
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,51.0,L1 Active Power,kW,6.12
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,51.0,N Current (RMS),A,12.6
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,51.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,51.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,51.0,L1 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,5.04
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.24
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.58
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,41.0,N Current (RMS),A,19.8
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,36.8
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.53
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.02
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.8
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,32.0,N Current (RMS),A,15.0
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,32.0,L3 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,32.0,L2 Current (RMS),A,32.3
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,32.0,L1 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.81
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.35
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.77
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.18
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.63
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,11.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-09 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
110294,Roman Way Id,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
110294,Roman Way Id,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
110294,Roman Way Id,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110294,Roman Way Id,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
110294,Roman Way Id,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,14.13
110294,Roman Way Id,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,18.42
110294,Roman Way Id,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,22.89
110294,Roman Way Id,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,37.5
110294,Roman Way Id,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,60.3
110294,Roman Way Id,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,80.0
110294,Roman Way Id,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,98.7
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.48
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.67
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,51.0,L1 Active Power,kW,6.0
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,51.0,N Current (RMS),A,14.0
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,51.0,L2 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,51.0,L1 Current (RMS),A,27.3
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,5.34
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.2
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.99
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,41.0,N Current (RMS),A,21.7
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,38.8
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.66
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.94
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,32.0,L1 Active Power,kW,6.05
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,32.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,32.0,L3 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,32.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,32.0,L1 Current (RMS),A,26.7
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.34
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.89
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.7
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.71
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,11.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-09 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
110294,Roman Way Id,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
110294,Roman Way Id,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
110294,Roman Way Id,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110294,Roman Way Id,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
110294,Roman Way Id,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,14.17
110294,Roman Way Id,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,15.86
110294,Roman Way Id,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,24.34
110294,Roman Way Id,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,42.6
110294,Roman Way Id,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,60.9
110294,Roman Way Id,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,69.3
110294,Roman Way Id,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,105.6
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.7
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,51.0,L2 Active Power,kW,7.31
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,51.0,L1 Active Power,kW,4.24
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,51.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,51.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,51.0,L2 Current (RMS),A,31.1
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,51.0,L1 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,5.27
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.14
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.66
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,41.0,N Current (RMS),A,22.3
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,37.6
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,32.0,L3 Active Power,kW,7.38
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.67
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,32.0,L1 Active Power,kW,7.97
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,32.0,N Current (RMS),A,16.2
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,32.0,L3 Current (RMS),A,32.0
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,32.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,32.0,L1 Current (RMS),A,34.2
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.3
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.81
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.01
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,21.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.8
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.18
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.29
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,11.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-09 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
110294,Roman Way Id,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
110294,Roman Way Id,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
110294,Roman Way Id,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110294,Roman Way Id,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
110294,Roman Way Id,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,17.45
110294,Roman Way Id,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,19.08
110294,Roman Way Id,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,24.16
110294,Roman Way Id,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,37.4
110294,Roman Way Id,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,74.0
110294,Roman Way Id,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,82.9
110294,Roman Way Id,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,105.0
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.37
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,51.0,L2 Active Power,kW,6.24
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.75
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,51.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,51.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,51.0,L2 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,51.0,L1 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,5.12
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,5.0
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.73
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,41.0,N Current (RMS),A,23.6
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,23.7
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,46.0
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,32.0,L3 Active Power,kW,6.2
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.51
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,32.0,L1 Active Power,kW,4.11
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,32.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,32.0,L3 Current (RMS),A,27.5
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,32.0,L2 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,32.0,L1 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.75
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,21.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.62
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,5.07
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.86
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,11.0,N Current (RMS),A,14.9
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-09 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
110294,Roman Way Id,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
110294,Roman Way Id,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
110294,Roman Way Id,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110294,Roman Way Id,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
110294,Roman Way Id,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,16.45
110294,Roman Way Id,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,20.41
110294,Roman Way Id,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,24.21
110294,Roman Way Id,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,38.5
110294,Roman Way Id,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,69.7
110294,Roman Way Id,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,87.7
110294,Roman Way Id,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,105.3
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.18
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.33
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.05
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,51.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,51.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,51.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,51.0,L1 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.92
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,3.69
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.04
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,41.0,N Current (RMS),A,27.0
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,47.2
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.99
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,32.0,L2 Active Power,kW,4.18
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,32.0,L1 Active Power,kW,4.43
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,32.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,32.0,L3 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,32.0,L2 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,32.0,L1 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.42
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.48
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.84
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,21.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.09
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,4.19
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.98
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,11.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-09 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
110294,Roman Way Id,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
110294,Roman Way Id,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
110294,Roman Way Id,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110294,Roman Way Id,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
110294,Roman Way Id,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,14.62
110294,Roman Way Id,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,15.88
110294,Roman Way Id,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,23.35
110294,Roman Way Id,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,42.0
110294,Roman Way Id,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,62.6
110294,Roman Way Id,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,70.2
110294,Roman Way Id,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,101.3
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.97
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.35
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.45
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,51.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,51.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,51.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,51.0,L1 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,5.03
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,3.1
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.66
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,41.0,N Current (RMS),A,26.2
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,45.3
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.41
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,32.0,L2 Active Power,kW,5.02
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,32.0,L1 Active Power,kW,4.2
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,32.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,32.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,32.0,L2 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,32.0,L1 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.61
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.07
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,21.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.69
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,4.66
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,11.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-09 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
110294,Roman Way Id,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
110294,Roman Way Id,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
110294,Roman Way Id,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110294,Roman Way Id,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
110294,Roman Way Id,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,14.18
110294,Roman Way Id,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,16.72
110294,Roman Way Id,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,23.07
110294,Roman Way Id,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,40.7
110294,Roman Way Id,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,60.9
110294,Roman Way Id,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,74.2
110294,Roman Way Id,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,100.2
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.04
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.25
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,51.0,L1 Active Power,kW,6.28
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,51.0,N Current (RMS),A,13.7
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,51.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,51.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,51.0,L1 Current (RMS),A,27.7
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.89
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.06
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.89
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,41.0,N Current (RMS),A,25.5
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,42.9
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.4
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.83
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.63
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,32.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,32.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,32.0,L2 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,32.0,L1 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.61
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.6
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,21.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.3
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.75
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.04
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,11.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-09 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
110294,Roman Way Id,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
110294,Roman Way Id,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
110294,Roman Way Id,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110294,Roman Way Id,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
110294,Roman Way Id,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,14.62
110294,Roman Way Id,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,13.52
110294,Roman Way Id,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,24.45
110294,Roman Way Id,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,48.7
110294,Roman Way Id,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,63.7
110294,Roman Way Id,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
110294,Roman Way Id,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,106.6
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,51.0,L3 Active Power,kW,4.3
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.33
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,51.0,L1 Active Power,kW,5.66
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,51.0,N Current (RMS),A,12.6
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,51.0,L3 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,51.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,51.0,L1 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.74
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.84
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.97
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,41.0,N Current (RMS),A,22.8
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,39.0
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.93
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,32.0,L2 Active Power,kW,4.65
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.64
