Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,32.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,32.0,L3 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,32.0,L2 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,32.0,L1 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.92
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.1
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,21.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.66
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.28
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.02
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,11.0,N Current (RMS),A,26.3
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-09 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,33.6
110294,Roman Way Id,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
110294,Roman Way Id,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
110294,Roman Way Id,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
110294,Roman Way Id,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110294,Roman Way Id,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
110294,Roman Way Id,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,15.64
110294,Roman Way Id,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,13.02
110294,Roman Way Id,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,27.39
110294,Roman Way Id,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,62.5
110294,Roman Way Id,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
110294,Roman Way Id,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,58.6
110294,Roman Way Id,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,120.2
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,51.0,L3 Active Power,kW,4.05
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,51.0,L1 Active Power,kW,6.03
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,51.0,N Current (RMS),A,12.5
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,51.0,L3 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,51.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,51.0,L1 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.35
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.4
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.26
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,41.0,N Current (RMS),A,22.4
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,40.2
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.96
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,32.0,L2 Active Power,kW,5.77
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,32.0,L1 Active Power,kW,4.58
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,32.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,32.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,32.0,L2 Current (RMS),A,25.0
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,32.0,L1 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.83
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.31
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,21.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.35
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.02
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,11.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-09 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
110294,Roman Way Id,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
110294,Roman Way Id,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
110294,Roman Way Id,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
110294,Roman Way Id,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
110294,Roman Way Id,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,13.6
110294,Roman Way Id,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,13.99
110294,Roman Way Id,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,26.21
110294,Roman Way Id,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,50.9
110294,Roman Way Id,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,59.3
110294,Roman Way Id,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,62.0
110294,Roman Way Id,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,113.0
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,51.0,L3 Active Power,kW,3.99
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.03
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.81
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,51.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,51.0,L3 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,51.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,51.0,L1 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.77
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.66
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.23
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,41.0,N Current (RMS),A,16.6
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.53
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.87
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,32.0,L1 Active Power,kW,5.91
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,32.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,32.0,L3 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,32.0,L2 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,32.0,L1 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.95
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.08
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,21.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.41
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.67
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.78
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,11.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-09 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
110294,Roman Way Id,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
110294,Roman Way Id,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
110294,Roman Way Id,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110294,Roman Way Id,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
110294,Roman Way Id,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,14.66
110294,Roman Way Id,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,15.95
110294,Roman Way Id,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,20.8
110294,Roman Way Id,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,33.5
110294,Roman Way Id,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,63.9
110294,Roman Way Id,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,71.2
110294,Roman Way Id,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,91.2
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,51.0,L3 Active Power,kW,3.81
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.58
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.28
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,51.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,51.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,51.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,51.0,L1 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.86
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,3.21
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.91
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,41.0,N Current (RMS),A,20.2
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,35.2
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.95
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,32.0,L2 Active Power,kW,8.42
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,32.0,L1 Active Power,kW,5.39
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,32.0,N Current (RMS),A,18.9
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,32.0,L3 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,32.0,L2 Current (RMS),A,39.9
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,32.0,L1 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.81
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.22
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,21.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.37
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.38
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.79
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,11.0,N Current (RMS),A,23.7
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-09 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
110294,Roman Way Id,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
110294,Roman Way Id,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
110294,Roman Way Id,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110294,Roman Way Id,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
110294,Roman Way Id,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,16.02
110294,Roman Way Id,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,19.39
110294,Roman Way Id,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,23.6
110294,Roman Way Id,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,44.6
110294,Roman Way Id,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,68.8
110294,Roman Way Id,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,86.3
110294,Roman Way Id,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,103.4
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.55
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.07
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.79
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,51.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,51.0,L3 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,51.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,51.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,5.89
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.52
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.15
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,41.0,N Current (RMS),A,22.7
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,25.5
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,35.8
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.74
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,32.0,L2 Active Power,kW,6.74
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,32.0,L1 Active Power,kW,5.65
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,32.0,N Current (RMS),A,17.7
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,32.0,L3 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,32.0,L2 Current (RMS),A,34.2
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,32.0,L1 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.6
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,21.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.51
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.26
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,4.02
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.83
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,11.0,N Current (RMS),A,13.4
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-09 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
110294,Roman Way Id,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
110294,Roman Way Id,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110294,Roman Way Id,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
110294,Roman Way Id,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,18.45
110294,Roman Way Id,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,17.25
110294,Roman Way Id,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,22.02
110294,Roman Way Id,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,36.6
110294,Roman Way Id,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,78.7
110294,Roman Way Id,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
110294,Roman Way Id,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,96.2
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.68
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.77
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.56
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,51.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,51.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,51.0,L1 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,5.98
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.83
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.54
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,41.0,N Current (RMS),A,21.8
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,37.0
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.38
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.28
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,32.0,L1 Active Power,kW,5.66
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,32.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,32.0,L3 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,32.0,L2 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,32.0,L1 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.92
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.78
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,21.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.58
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,4.59
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.84
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,11.0,N Current (RMS),A,15.0
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-09 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
110294,Roman Way Id,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
110294,Roman Way Id,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
110294,Roman Way Id,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
110294,Roman Way Id,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
110294,Roman Way Id,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,16.68
110294,Roman Way Id,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,16.39
110294,Roman Way Id,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,24.39
110294,Roman Way Id,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,39.6
110294,Roman Way Id,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,72.0
110294,Roman Way Id,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,72.2
110294,Roman Way Id,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,105.3
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.73
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,51.0,L1 Active Power,kW,4.91
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,51.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,51.0,L2 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,51.0,L1 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.78
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.32
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.42
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,41.0,N Current (RMS),A,20.6
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,36.5
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.57
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.89
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,32.0,L1 Active Power,kW,8.5
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,32.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,32.0,L3 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,32.0,L2 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,32.0,L1 Current (RMS),A,37.2
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.69
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.74
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.57
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,21.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,6.66
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.14
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,11.0,N Current (RMS),A,26.9
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110294,Roman Way Id,2023-08-09 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
110294,Roman Way Id,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
110294,Roman Way Id,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
110294,Roman Way Id,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110294,Roman Way Id,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
110294,Roman Way Id,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
110294,Roman Way Id,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,12.65
110294,Roman Way Id,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,18.35
110294,Roman Way Id,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,26.52
110294,Roman Way Id,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,47.1
110294,Roman Way Id,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,55.0
110294,Roman Way Id,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,80.1
110294,Roman Way Id,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,115.9
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.39
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,51.0,L2 Active Power,kW,5.12
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,51.0,L1 Active Power,kW,5.44
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,51.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,51.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,51.0,L2 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,51.0,L1 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,5.27
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.6
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.25
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,41.0,N Current (RMS),A,16.5
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.12
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,32.0,L2 Active Power,kW,5.06
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,32.0,L1 Active Power,kW,5.48
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,32.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,32.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,32.0,L2 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,32.0,L1 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.44
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.65
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,21.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.52
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,7.19
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.66
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.75
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,11.0,N Current (RMS),A,33.6
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,44.5
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-09 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
110294,Roman Way Id,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
110294,Roman Way Id,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
110294,Roman Way Id,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
110294,Roman Way Id,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
110294,Roman Way Id,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,19.36
110294,Roman Way Id,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,16.92
110294,Roman Way Id,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,20.59
110294,Roman Way Id,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,42.2
110294,Roman Way Id,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,88.9
110294,Roman Way Id,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
110294,Roman Way Id,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,89.6
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,51.0,L2 Active Power,kW,5.42
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,51.0,L1 Active Power,kW,5.29
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,51.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,51.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,51.0,L2 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,51.0,L1 Current (RMS),A,24.1
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,5.47
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.18
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.36
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,41.0,N Current (RMS),A,18.2
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,28.1
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.88
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,32.0,L2 Active Power,kW,5.76
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,32.0,L1 Active Power,kW,4.29
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,32.0,N Current (RMS),A,12.7
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,32.0,L3 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,32.0,L2 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,32.0,L1 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.66
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.93
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.69
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,21.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.51
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.56
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,13.14
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.75
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,11.0,N Current (RMS),A,45.1
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,57.9
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-09 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
110294,Roman Way Id,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
110294,Roman Way Id,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
110294,Roman Way Id,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
110294,Roman Way Id,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110294,Roman Way Id,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,24.34
110294,Roman Way Id,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,19.06
110294,Roman Way Id,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,22.02
110294,Roman Way Id,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,41.8
110294,Roman Way Id,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,104.7
110294,Roman Way Id,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,82.9
110294,Roman Way Id,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,94.4
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,51.0,L3 Active Power,kW,0.96
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.96
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,51.0,L1 Active Power,kW,6.2
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,51.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,51.0,L2 Current (RMS),A,14.2
