Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,51.0,L1 Current (RMS),A,27.6
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,5.21
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.58
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,41.0,N Current (RMS),A,21.0
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.96
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,32.0,L2 Active Power,kW,4.78
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,32.0,L1 Active Power,kW,6.38
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,32.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,32.0,L3 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,32.0,L2 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,32.0,L1 Current (RMS),A,26.9
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.79
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.51
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.7
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,21.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.2
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.31
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.33
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,11.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-09 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
110294,Roman Way Id,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
110294,Roman Way Id,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
110294,Roman Way Id,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110294,Roman Way Id,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
110294,Roman Way Id,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,13.12
110294,Roman Way Id,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,14.96
110294,Roman Way Id,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,25.2
110294,Roman Way Id,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,43.6
110294,Roman Way Id,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,56.2
110294,Roman Way Id,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,65.4
110294,Roman Way Id,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,107.3
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.58
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.93
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,51.0,L1 Active Power,kW,8.47
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,51.0,N Current (RMS),A,20.6
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,51.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,51.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,51.0,L1 Current (RMS),A,36.8
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.36
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.15
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.23
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,41.0,N Current (RMS),A,17.3
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.99
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,32.0,L2 Active Power,kW,5.19
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,32.0,L1 Active Power,kW,6.0
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,32.0,N Current (RMS),A,14.3
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,32.0,L3 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,32.0,L2 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,32.0,L1 Current (RMS),A,27.4
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.83
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.32
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.94
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,21.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.05
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,11.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-09 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
110294,Roman Way Id,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
110294,Roman Way Id,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
110294,Roman Way Id,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
110294,Roman Way Id,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
110294,Roman Way Id,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,11.95
110294,Roman Way Id,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,13.92
110294,Roman Way Id,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,25.7
110294,Roman Way Id,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,47.7
110294,Roman Way Id,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,51.6
110294,Roman Way Id,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,61.6
110294,Roman Way Id,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,110.0
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.43
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.24
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,51.0,L1 Active Power,kW,6.5
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,51.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,51.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,51.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,51.0,L1 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.03
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.86
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.86
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,41.0,N Current (RMS),A,21.5
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.4
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,32.0,L2 Active Power,kW,5.37
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.82
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,32.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,32.0,L3 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,32.0,L2 Current (RMS),A,24.5
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,32.0,L1 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.94
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.42
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.56
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,21.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.5
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.91
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,11.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-09 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
110294,Roman Way Id,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
110294,Roman Way Id,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
110294,Roman Way Id,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110294,Roman Way Id,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
110294,Roman Way Id,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,12.72
110294,Roman Way Id,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,12.18
110294,Roman Way Id,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,23.05
110294,Roman Way Id,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,41.6
110294,Roman Way Id,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,55.2
110294,Roman Way Id,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,54.8
110294,Roman Way Id,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,99.1
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.13
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,51.0,L1 Active Power,kW,6.59
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,51.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,51.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,51.0,L1 Current (RMS),A,28.7
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.79
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.92
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.73
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,41.0,N Current (RMS),A,27.7
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.36
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,32.0,L2 Active Power,kW,5.14
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,32.0,L1 Active Power,kW,5.36
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,32.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,32.0,L3 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,32.0,L2 Current (RMS),A,23.1
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,32.0,L1 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.88
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.46
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.59
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,21.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,6.62
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.03
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.36
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,11.0,N Current (RMS),A,20.0
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-09 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
110294,Roman Way Id,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
110294,Roman Way Id,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
110294,Roman Way Id,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
110294,Roman Way Id,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
110294,Roman Way Id,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,15.67
110294,Roman Way Id,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,13.67
110294,Roman Way Id,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,25.63
110294,Roman Way Id,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,44.6
110294,Roman Way Id,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,67.1
110294,Roman Way Id,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,61.8
110294,Roman Way Id,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,109.9
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.18
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.24
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,51.0,L1 Active Power,kW,5.33
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,51.0,N Current (RMS),A,13.4
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,51.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,51.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,51.0,L1 Current (RMS),A,25.9
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.12
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.77
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.59
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,41.0,N Current (RMS),A,19.8
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.58
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,32.0,L2 Active Power,kW,5.11
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,32.0,L1 Active Power,kW,4.57
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,32.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,32.0,L3 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,32.0,L2 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,32.0,L1 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.31
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.8
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.51
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,21.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,12.32
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.1
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.27
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,11.0,N Current (RMS),A,43.0
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,52.5
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-09 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110294,Roman Way Id,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
110294,Roman Way Id,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
110294,Roman Way Id,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
110294,Roman Way Id,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
110294,Roman Way Id,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
110294,Roman Way Id,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,24.52
110294,Roman Way Id,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,14.02
110294,Roman Way Id,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,30.32
110294,Roman Way Id,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,71.0
110294,Roman Way Id,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,104.1
110294,Roman Way Id,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,64.2
110294,Roman Way Id,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,130.0
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.15
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.02
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.56
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,51.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,51.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,51.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.17
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.0
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.57
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,41.0,N Current (RMS),A,19.7
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.6
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,32.0,L2 Active Power,kW,5.07
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.36
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,32.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,32.0,L3 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,32.0,L2 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,32.0,L1 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.82
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.09
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,21.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.51
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,11.55
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.38
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,11.0,N Current (RMS),A,37.0
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,48.5
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-09 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110294,Roman Way Id,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
110294,Roman Way Id,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
110294,Roman Way Id,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
110294,Roman Way Id,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110294,Roman Way Id,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
110294,Roman Way Id,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,20.39
110294,Roman Way Id,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,13.33
110294,Roman Way Id,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,25.95
110294,Roman Way Id,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,54.8
110294,Roman Way Id,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,86.7
110294,Roman Way Id,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,60.0
110294,Roman Way Id,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,111.6
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.82
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.24
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.33
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,51.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,51.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,51.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,51.0,L1 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.64
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.11
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,41.0,N Current (RMS),A,21.3
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,32.0,L3 Active Power,kW,5.32
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,32.0,L2 Active Power,kW,6.06
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,32.0,L1 Active Power,kW,5.42
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,32.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,32.0,L3 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,32.0,L2 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,32.0,L1 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.18
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.44
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,21.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.55
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,9.63
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.69
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.83
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,11.0,N Current (RMS),A,34.3
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,41.4
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-09 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,39.9
110294,Roman Way Id,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
110294,Roman Way Id,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
110294,Roman Way Id,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
110294,Roman Way Id,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110294,Roman Way Id,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
110294,Roman Way Id,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,21.58
110294,Roman Way Id,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,11.72
110294,Roman Way Id,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,27.13
110294,Roman Way Id,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,63.1
110294,Roman Way Id,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,91.8
110294,Roman Way Id,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,53.5
110294,Roman Way Id,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,115.9
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.32
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.15
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.91
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,51.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,51.0,L3 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,51.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,51.0,L1 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.4
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.64
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,41.0,N Current (RMS),A,19.5
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.12
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,32.0,L2 Active Power,kW,5.76
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,32.0,L1 Active Power,kW,8.32
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,32.0,N Current (RMS),A,14.8
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,32.0,L3 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,32.0,L2 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,32.0,L1 Current (RMS),A,36.5
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.85
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.66
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.06
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,21.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.49
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.18
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.64
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.25
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,11.0,N Current (RMS),A,15.4
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-09 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
110294,Roman Way Id,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
110294,Roman Way Id,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
110294,Roman Way Id,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
110294,Roman Way Id,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
110294,Roman Way Id,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,15.88
110294,Roman Way Id,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,11.93
110294,Roman Way Id,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,24.18
110294,Roman Way Id,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,49.6
110294,Roman Way Id,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,67.9
110294,Roman Way Id,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,54.1
110294,Roman Way Id,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,104.4
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,51.0,L3 Active Power,kW,3.31
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.12
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,51.0,L1 Active Power,kW,4.97
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,51.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,51.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,51.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,51.0,L1 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.85
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.21
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.81
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,41.0,N Current (RMS),A,20.6
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.3
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.51
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,32.0,L1 Active Power,kW,6.21
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,32.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,32.0,L3 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,32.0,L2 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,32.0,L1 Current (RMS),A,27.6
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.44
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.73
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.64
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,21.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,6.97
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.22
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.33
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,11.0,N Current (RMS),A,24.0
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,32.0
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-09 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
110294,Roman Way Id,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
110294,Roman Way Id,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
110294,Roman Way Id,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
