Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
110294,Roman Way Id,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
110294,Roman Way Id,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,17.84
110294,Roman Way Id,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,9.78
110294,Roman Way Id,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,22.96
110294,Roman Way Id,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,52.2
110294,Roman Way Id,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,76.9
110294,Roman Way Id,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
110294,Roman Way Id,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,99.4
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.52
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.98
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,51.0,L1 Active Power,kW,4.07
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,51.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,51.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,51.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,51.0,L1 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.51
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.17
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.96
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,41.0,N Current (RMS),A,26.3
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,35.1
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.22
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.43
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,32.0,L1 Active Power,kW,4.38
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,32.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,32.0,L3 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,32.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,32.0,L1 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.15
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.4
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,21.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.85
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.21
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.77
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,11.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-09 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
110294,Roman Way Id,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
110294,Roman Way Id,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
110294,Roman Way Id,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110294,Roman Way Id,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
110294,Roman Way Id,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,17.25
110294,Roman Way Id,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,10.69
110294,Roman Way Id,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,19.58
110294,Roman Way Id,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,44.4
110294,Roman Way Id,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,73.1
110294,Roman Way Id,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,50.9
110294,Roman Way Id,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,86.6
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.3
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.06
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,51.0,L1 Active Power,kW,4.4
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,51.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,51.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,51.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,51.0,L1 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.02
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.24
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.96
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,41.0,N Current (RMS),A,25.6
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.6
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.74
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.53
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,32.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,32.0,L3 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,32.0,L2 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,32.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.01
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.38
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,21.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.57
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.07
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.67
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.22
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,11.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-09 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
110294,Roman Way Id,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
110294,Roman Way Id,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
110294,Roman Way Id,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
110294,Roman Way Id,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
110294,Roman Way Id,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,18.98
110294,Roman Way Id,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,10.14
110294,Roman Way Id,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,17.49
110294,Roman Way Id,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,47.9
110294,Roman Way Id,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,81.6
110294,Roman Way Id,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,48.0
110294,Roman Way Id,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,77.3
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.42
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.83
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,51.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,51.0,L2 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,51.0,L1 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.27
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.41
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.57
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,41.0,N Current (RMS),A,23.3
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,33.7
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.53
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,32.0,L2 Active Power,kW,5.2
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.37
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,32.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,32.0,L3 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,32.0,L2 Current (RMS),A,23.1
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,32.0,L1 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.12
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.89
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.27
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,21.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.64
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,7.0
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.04
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.71
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,11.0,N Current (RMS),A,26.9
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,33.8
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-09 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
110294,Roman Way Id,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
110294,Roman Way Id,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
110294,Roman Way Id,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
110294,Roman Way Id,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
110294,Roman Way Id,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,18.04
110294,Roman Way Id,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,13.93
110294,Roman Way Id,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,16.78
110294,Roman Way Id,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,40.8
110294,Roman Way Id,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,77.9
110294,Roman Way Id,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,62.4
110294,Roman Way Id,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,74.6
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.85
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.09
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.16
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,51.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,51.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,51.0,L1 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.21
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.21
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.19
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,41.0,N Current (RMS),A,31.5
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,44.6
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.94
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,32.0,L2 Active Power,kW,5.0
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,32.0,L1 Active Power,kW,4.38
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,32.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,32.0,L3 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,32.0,L2 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,32.0,L1 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.31
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.37
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,21.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.71
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.5
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.57
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,11.0,N Current (RMS),A,20.5
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-09 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
110294,Roman Way Id,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
110294,Roman Way Id,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
110294,Roman Way Id,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
110294,Roman Way Id,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110294,Roman Way Id,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,14.8
110294,Roman Way Id,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,12.61
110294,Roman Way Id,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,23.68
110294,Roman Way Id,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,55.2
110294,Roman Way Id,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,66.1
110294,Roman Way Id,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,56.6
110294,Roman Way Id,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,102.7
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.11
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,51.0,L2 Active Power,kW,5.46
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.82
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,51.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,51.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,51.0,L2 Current (RMS),A,23.9
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,51.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.9
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.16
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,41.0,N Current (RMS),A,29.1
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,41.3
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.39
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.27
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,32.0,L1 Active Power,kW,4.31
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,32.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,32.0,L3 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,32.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,32.0,L1 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.51
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.38
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.09
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,21.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.7
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.78
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.82
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,11.0,N Current (RMS),A,20.8
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-09 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
110294,Roman Way Id,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
110294,Roman Way Id,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
110294,Roman Way Id,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110294,Roman Way Id,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
110294,Roman Way Id,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,14.7
110294,Roman Way Id,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,12.61
110294,Roman Way Id,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,23.15
110294,Roman Way Id,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,51.1
110294,Roman Way Id,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
110294,Roman Way Id,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,58.2
110294,Roman Way Id,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,100.0
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,51.0,L3 Active Power,kW,4.47
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,51.0,L2 Active Power,kW,5.85
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,51.0,L1 Active Power,kW,4.12
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,51.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,51.0,L3 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,51.0,L2 Current (RMS),A,25.5
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,51.0,L1 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.46
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.57
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.92
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,41.0,N Current (RMS),A,24.2
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,32.0,L3 Active Power,kW,5.76
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.71
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,32.0,L1 Active Power,kW,5.53
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,32.0,N Current (RMS),A,13.0
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,32.0,L3 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,32.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,32.0,L1 Current (RMS),A,24.5
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.52
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.1
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.37
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,21.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.72
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.45
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.83
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.29
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,11.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-09 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
110294,Roman Way Id,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
110294,Roman Way Id,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
110294,Roman Way Id,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110294,Roman Way Id,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
110294,Roman Way Id,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,17.67
110294,Roman Way Id,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,14.06
110294,Roman Way Id,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,24.23
110294,Roman Way Id,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,48.8
110294,Roman Way Id,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,74.7
110294,Roman Way Id,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,63.8
110294,Roman Way Id,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,104.3
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,51.0,L3 Active Power,kW,3.99
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,51.0,L2 Active Power,kW,6.06
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,51.0,L1 Active Power,kW,4.93
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,51.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,51.0,L3 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,51.0,L2 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,51.0,L1 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.65
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.9
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.68
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,41.0,N Current (RMS),A,22.7
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.32
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.94
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,32.0,L1 Active Power,kW,4.35
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,32.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,32.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,32.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,32.0,L1 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.62
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.57
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.1
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,21.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.7
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.61
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.11
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,11.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-09 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
110294,Roman Way Id,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
110294,Roman Way Id,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
110294,Roman Way Id,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110294,Roman Way Id,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
110294,Roman Way Id,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,15.18
110294,Roman Way Id,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,12.97
110294,Roman Way Id,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,22.2
110294,Roman Way Id,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,43.5
110294,Roman Way Id,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,65.3
110294,Roman Way Id,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,58.6
110294,Roman Way Id,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,96.8
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.41
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,51.0,L2 Active Power,kW,4.03
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,51.0,L1 Active Power,kW,5.04
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,51.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,51.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,51.0,L1 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,5.34
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.68
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.38
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,41.0,N Current (RMS),A,22.5
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.27
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,32.0,L2 Active Power,kW,5.62
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,32.0,L1 Active Power,kW,4.77
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,32.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,32.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,32.0,L2 Current (RMS),A,23.9
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,32.0,L1 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.68
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.77
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.51
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,21.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.27
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,11.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-09 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
110294,Roman Way Id,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
110294,Roman Way Id,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
110294,Roman Way Id,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110294,Roman Way Id,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
110294,Roman Way Id,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,12.98
110294,Roman Way Id,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,10.73
110294,Roman Way Id,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,19.99
110294,Roman Way Id,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,39.6
110294,Roman Way Id,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,54.5
110294,Roman Way Id,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,49.6
110294,Roman Way Id,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,87.5
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,51.0,L3 Active Power,kW,3.9
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.49
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.68
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,51.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,51.0,L3 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,51.0,L1 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.44
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.23
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.0
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,41.0,N Current (RMS),A,26.5
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.32
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.5
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.0
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,32.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,32.0,L3 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,32.0,L2 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,32.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.7
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.83
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.68
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,21.0,N Current (RMS),A,14.9
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.0
