Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.33
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,11.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-09 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
110294,Roman Way Id,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
110294,Roman Way Id,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
110294,Roman Way Id,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110294,Roman Way Id,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
110294,Roman Way Id,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,11.71
110294,Roman Way Id,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,9.5
110294,Roman Way Id,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,20.76
110294,Roman Way Id,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,44.6
110294,Roman Way Id,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,50.8
110294,Roman Way Id,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,45.2
110294,Roman Way Id,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,89.7
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,51.0,L3 Active Power,kW,3.03
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.69
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,51.0,L1 Active Power,kW,5.27
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,51.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,51.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,51.0,L2 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,51.0,L1 Current (RMS),A,24.1
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.26
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.66
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.62
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,41.0,N Current (RMS),A,24.0
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,32.0,L3 Active Power,kW,5.98
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.95
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.62
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,32.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,32.0,L3 Current (RMS),A,26.7
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,32.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.64
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.88
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.71
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,21.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.38
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,11.0,N Current (RMS),A,19.8
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-09 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
110294,Roman Way Id,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
110294,Roman Way Id,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
110294,Roman Way Id,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110294,Roman Way Id,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
110294,Roman Way Id,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,15.28
110294,Roman Way Id,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,8.92
110294,Roman Way Id,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,16.88
110294,Roman Way Id,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,43.8
110294,Roman Way Id,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,68.5
110294,Roman Way Id,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,42.6
110294,Roman Way Id,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,73.7
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.47
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.17
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.63
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,51.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,51.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,51.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,51.0,L1 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,0.18
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.98
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.23
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,41.0,N Current (RMS),A,24.6
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,32.0,L3 Active Power,kW,5.59
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.94
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.4
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,32.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,32.0,L3 Current (RMS),A,24.5
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,32.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.51
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.42
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.29
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.37
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.13
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,11.0,N Current (RMS),A,14.8
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-09 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
110294,Roman Way Id,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
110294,Roman Way Id,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
110294,Roman Way Id,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110294,Roman Way Id,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
110294,Roman Way Id,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,12.11
110294,Roman Way Id,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,7.67
110294,Roman Way Id,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,11.68
110294,Roman Way Id,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,32.7
110294,Roman Way Id,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,53.5
110294,Roman Way Id,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,38.6
110294,Roman Way Id,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,54.3
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.85
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.88
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.13
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,51.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,51.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,51.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,51.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,-0.17
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.59
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.52
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,41.0,N Current (RMS),A,26.3
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,32.0,L3 Active Power,kW,6.46
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.13
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.38
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,32.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,32.0,L3 Current (RMS),A,28.2
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,32.0,L1 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.9
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.7
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.24
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.72
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.99
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,11.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-09 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
110294,Roman Way Id,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
110294,Roman Way Id,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
110294,Roman Way Id,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110294,Roman Way Id,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
110294,Roman Way Id,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,10.28
110294,Roman Way Id,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,4.82
110294,Roman Way Id,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,14.29
110294,Roman Way Id,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,39.8
110294,Roman Way Id,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,44.7
110294,Roman Way Id,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,29.2
110294,Roman Way Id,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,64.3
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.05
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.09
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,51.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,51.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,51.0,L1 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,-0.22
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.94
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.73
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,41.0,N Current (RMS),A,25.2
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,32.0,L3 Active Power,kW,6.63
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.29
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,32.0,L1 Active Power,kW,4.58
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,32.0,N Current (RMS),A,14.3
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,32.0,L3 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,32.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,32.0,L1 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.54
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.6
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.31
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,21.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.27
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.41
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,11.0,N Current (RMS),A,20.8
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-09 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
110294,Roman Way Id,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
110294,Roman Way Id,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
110294,Roman Way Id,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
110294,Roman Way Id,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110294,Roman Way Id,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
110294,Roman Way Id,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,11.57
110294,Roman Way Id,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,4.1
110294,Roman Way Id,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,18.13
110294,Roman Way Id,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,53.5
110294,Roman Way Id,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,50.9
110294,Roman Way Id,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,26.9
110294,Roman Way Id,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,79.4
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.59
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.82
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.94
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,51.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,51.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,51.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,51.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.3
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.34
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.14
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,41.0,N Current (RMS),A,25.5
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,32.0,L3 Active Power,kW,5.04
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.66
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,32.0,L1 Active Power,kW,4.53
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,32.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,32.0,L3 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,32.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,32.0,L1 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.76
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.61
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.36
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.65
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.1
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,11.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-09 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
110294,Roman Way Id,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
110294,Roman Way Id,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
110294,Roman Way Id,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110294,Roman Way Id,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110294,Roman Way Id,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
110294,Roman Way Id,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,7.06
110294,Roman Way Id,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,6.38
110294,Roman Way Id,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,15.07
110294,Roman Way Id,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,37.0
110294,Roman Way Id,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,32.8
110294,Roman Way Id,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,33.6
110294,Roman Way Id,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,66.3
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,51.0,L3 Active Power,kW,3.27
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,51.0,L2 Active Power,kW,7.21
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.86
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,51.0,N Current (RMS),A,14.0
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,51.0,L3 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,51.0,L2 Current (RMS),A,32.1
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,51.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.19
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,-3.77
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.5
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,41.0,N Current (RMS),A,28.6
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,32.0,L3 Active Power,kW,5.91
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.3
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.02
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,32.0,N Current (RMS),A,13.4
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,32.0,L3 Current (RMS),A,26.2
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,32.0,L2 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.56
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.8
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.23
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,21.0,N Current (RMS),A,2.9
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.14
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,11.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-09 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
110294,Roman Way Id,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
110294,Roman Way Id,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
110294,Roman Way Id,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110294,Roman Way Id,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
110294,Roman Way Id,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,9.7
110294,Roman Way Id,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,8.72
110294,Roman Way Id,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,12.88
110294,Roman Way Id,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,28.7
110294,Roman Way Id,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,43.2
110294,Roman Way Id,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,42.4
110294,Roman Way Id,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.19
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.37
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.76
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,51.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,51.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,51.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,51.0,L1 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,-0.87
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.44
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.17
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,41.0,N Current (RMS),A,28.3
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.86
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.3
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.11
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,32.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,32.0,L3 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,32.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.61
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.46
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.27
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.33
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,11.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-09 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
110294,Roman Way Id,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
110294,Roman Way Id,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
110294,Roman Way Id,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
110294,Roman Way Id,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110294,Roman Way Id,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
110294,Roman Way Id,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,8.07
110294,Roman Way Id,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,5.21
110294,Roman Way Id,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,12.85
110294,Roman Way Id,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,35.5
110294,Roman Way Id,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,35.9
110294,Roman Way Id,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,31.1
110294,Roman Way Id,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,58.0
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.67
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.78
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.88
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,51.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,51.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,51.0,L2 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,51.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,-0.93
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.68
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.96
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,41.0,N Current (RMS),A,28.8
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,32.0,L3 Active Power,kW,5.28
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.93
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.07
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,32.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,32.0,L3 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,32.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.73
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.58
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.45
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,21.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.88
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,11.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-09 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
110294,Roman Way Id,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
110294,Roman Way Id,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
110294,Roman Way Id,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
110294,Roman Way Id,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
110294,Roman Way Id,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110294,Roman Way Id,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
110294,Roman Way Id,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,8.63
110294,Roman Way Id,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,8.92
110294,Roman Way Id,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,13.9
110294,Roman Way Id,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,33.4
110294,Roman Way Id,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,37.9
110294,Roman Way Id,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,43.8
110294,Roman Way Id,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,61.9
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.11
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,51.0,L2 Active Power,kW,4.32
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.66
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,51.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,51.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,51.0,L1 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,-0.64
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.89
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.26
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,41.0,N Current (RMS),A,42.5
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
