Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.71
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.3
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.1
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,32.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,32.0,L3 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,32.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.77
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.78
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.36
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,11.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-09 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
110294,Roman Way Id,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
110294,Roman Way Id,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
110294,Roman Way Id,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
110294,Roman Way Id,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
110294,Roman Way Id,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110294,Roman Way Id,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110294,Roman Way Id,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,8.11
110294,Roman Way Id,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,5.73
110294,Roman Way Id,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,16.96
110294,Roman Way Id,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,46.6
110294,Roman Way Id,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,36.5
110294,Roman Way Id,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,33.3
110294,Roman Way Id,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.59
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,51.0,L2 Active Power,kW,10.0
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.13
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,51.0,N Current (RMS),A,20.6
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,51.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,51.0,L2 Current (RMS),A,41.8
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,51.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,-0.28
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.84
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.7
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,41.0,N Current (RMS),A,30.8
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.67
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.89
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.79
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,32.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,32.0,L3 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,32.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,32.0,L1 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.73
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.96
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.22
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,21.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.46
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,5.18
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.2
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,11.0,N Current (RMS),A,24.7
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110294,Roman Way Id,2023-08-09 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
110294,Roman Way Id,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
110294,Roman Way Id,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
110294,Roman Way Id,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
110294,Roman Way Id,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
110294,Roman Way Id,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
110294,Roman Way Id,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
110294,Roman Way Id,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,7.78
110294,Roman Way Id,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,14.18
110294,Roman Way Id,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,13.08
110294,Roman Way Id,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,32.8
110294,Roman Way Id,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,36.0
110294,Roman Way Id,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,64.7
110294,Roman Way Id,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,58.8
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.3
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,51.0,L2 Active Power,kW,7.46
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.37
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,51.0,N Current (RMS),A,15.4
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,51.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,51.0,L2 Current (RMS),A,33.6
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,51.0,L1 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,0.09
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.05
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.87
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,41.0,N Current (RMS),A,26.0
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.27
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.97
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.04
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,32.0,N Current (RMS),A,12.1
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,32.0,L3 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,32.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,32.0,L1 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.79
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.95
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.51
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.93
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.05
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,11.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-09 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
110294,Roman Way Id,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
110294,Roman Way Id,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
110294,Roman Way Id,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
110294,Roman Way Id,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110294,Roman Way Id,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
110294,Roman Way Id,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,8.39
110294,Roman Way Id,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,11.54
110294,Roman Way Id,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,15.49
110294,Roman Way Id,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,39.5
110294,Roman Way Id,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,38.5
110294,Roman Way Id,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
110294,Roman Way Id,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,70.5
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.56
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.46
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.22
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,51.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,51.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,51.0,L2 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,51.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.39
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.32
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.63
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,41.0,N Current (RMS),A,33.5
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.83
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.77
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,32.0,L1 Active Power,kW,10.92
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,32.0,N Current (RMS),A,23.8
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,32.0,L3 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,32.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,32.0,L1 Current (RMS),A,45.7
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.64
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.97
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.54
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,21.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.71
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.55
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,11.0,N Current (RMS),A,20.4
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,28.1
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-09 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
110294,Roman Way Id,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
110294,Roman Way Id,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
110294,Roman Way Id,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
110294,Roman Way Id,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110294,Roman Way Id,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
110294,Roman Way Id,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,11.36
110294,Roman Way Id,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,7.38
110294,Roman Way Id,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,27.87
110294,Roman Way Id,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,71.0
110294,Roman Way Id,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,49.1
110294,Roman Way Id,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,38.0
110294,Roman Way Id,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,118.0
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.35
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.29
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,51.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,51.0,L2 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,51.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.39
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.81
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.07
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,41.0,N Current (RMS),A,31.1
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.74
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.0
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,32.0,L1 Active Power,kW,7.25
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,32.0,N Current (RMS),A,20.5
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,32.0,L3 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,32.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,32.0,L1 Current (RMS),A,36.7
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.76
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.79
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.08
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,8.87
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,4.88
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.77
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,11.0,N Current (RMS),A,27.8
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,42.7
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-09 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
110294,Roman Way Id,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
110294,Roman Way Id,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
110294,Roman Way Id,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
110294,Roman Way Id,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110294,Roman Way Id,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
110294,Roman Way Id,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,12.99
110294,Roman Way Id,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,10.2
110294,Roman Way Id,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,20.49
110294,Roman Way Id,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,49.3
110294,Roman Way Id,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,60.8
110294,Roman Way Id,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
110294,Roman Way Id,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,93.9
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.42
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.56
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.75
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,51.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,51.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,51.0,L2 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.61
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.98
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.02
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,41.0,N Current (RMS),A,28.4
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.31
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.89
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.29
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,32.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,32.0,L2 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.7
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.9
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,8.61
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.34
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.22
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,11.0,N Current (RMS),A,28.6
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,36.3
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-09 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
110294,Roman Way Id,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
110294,Roman Way Id,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
110294,Roman Way Id,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110294,Roman Way Id,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110294,Roman Way Id,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,11.42
110294,Roman Way Id,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,6.71
110294,Roman Way Id,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,11.4
110294,Roman Way Id,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,34.2
110294,Roman Way Id,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,49.7
110294,Roman Way Id,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,35.4
110294,Roman Way Id,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,53.2
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,51.0,L3 Active Power,kW,3.09
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.74
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.03
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,51.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,51.0,L3 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,51.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,51.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,-1.23
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.78
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.49
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,41.0,N Current (RMS),A,23.4
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.21
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.33
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,32.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,32.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.72
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.91
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.14
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.19
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.57
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.33
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,11.0,N Current (RMS),A,28.8
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-09 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110294,Roman Way Id,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
110294,Roman Way Id,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
110294,Roman Way Id,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
110294,Roman Way Id,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
110294,Roman Way Id,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
110294,Roman Way Id,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
110294,Roman Way Id,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,9.97
110294,Roman Way Id,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,9.38
110294,Roman Way Id,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,18.32
110294,Roman Way Id,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,48.1
110294,Roman Way Id,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,43.8
110294,Roman Way Id,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,44.3
110294,Roman Way Id,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,80.0
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,51.0,L3 Active Power,kW,3.04
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.91
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.11
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,51.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,51.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,51.0,L2 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,51.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.27
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.09
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.75
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,41.0,N Current (RMS),A,30.2
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.56
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.01
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.51
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,32.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,32.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,32.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.93
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.06
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.27
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,21.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.43
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.56
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,11.0,N Current (RMS),A,18.0
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-09 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
110294,Roman Way Id,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
110294,Roman Way Id,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
110294,Roman Way Id,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110294,Roman Way Id,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110294,Roman Way Id,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,8.69
110294,Roman Way Id,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,9.38
110294,Roman Way Id,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,14.2
110294,Roman Way Id,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,35.4
110294,Roman Way Id,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,39.2
110294,Roman Way Id,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,45.1
110294,Roman Way Id,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,64.2
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,51.0,L3 Active Power,kW,3.24
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,51.0,L2 Active Power,kW,4.03
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.56
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,51.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,51.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,51.0,L2 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,51.0,L1 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.44
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.85
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.32
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,41.0,N Current (RMS),A,34.3
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.61
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.27
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.94
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,32.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,32.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,32.0,L1 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.18
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.24
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,21.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.15
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,11.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-09 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
110294,Roman Way Id,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
110294,Roman Way Id,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
110294,Roman Way Id,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
110294,Roman Way Id,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110294,Roman Way Id,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
110294,Roman Way Id,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,6.62
110294,Roman Way Id,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,5.96
110294,Roman Way Id,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,14.22
110294,Roman Way Id,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,40.8
110294,Roman Way Id,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,30.4
110294,Roman Way Id,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,32.7
110294,Roman Way Id,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,63.9
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,51.0,L3 Active Power,kW,3.76
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.12
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.63
