Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,51.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,51.0,L3 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,51.0,L2 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,51.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.47
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.77
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.66
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,41.0,N Current (RMS),A,33.0
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.67
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.32
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.56
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,32.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,32.0,L3 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,32.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.57
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.94
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,21.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.43
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,11.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-09 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
110294,Roman Way Id,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
110294,Roman Way Id,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
110294,Roman Way Id,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
110294,Roman Way Id,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110294,Roman Way Id,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
110294,Roman Way Id,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,8.97
110294,Roman Way Id,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,8.77
110294,Roman Way Id,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,14.42
110294,Roman Way Id,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,35.1
110294,Roman Way Id,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,39.9
110294,Roman Way Id,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
110294,Roman Way Id,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,64.4
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,51.0,L3 Active Power,kW,4.13
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.17
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.89
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,51.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,51.0,L3 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,51.0,L2 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,51.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.3
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,-4.29
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.57
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,41.0,N Current (RMS),A,38.6
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.76
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.11
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.81
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,32.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,32.0,L3 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,32.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.44
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.61
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.16
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,21.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.44
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.32
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,11.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-09 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
110294,Roman Way Id,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
110294,Roman Way Id,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
110294,Roman Way Id,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110294,Roman Way Id,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
110294,Roman Way Id,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,11.47
110294,Roman Way Id,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,5.72
110294,Roman Way Id,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,14.75
110294,Roman Way Id,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,44.0
110294,Roman Way Id,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,49.8
110294,Roman Way Id,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,32.8
110294,Roman Way Id,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.92
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,51.0,L2 Active Power,kW,5.08
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.79
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,51.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,51.0,L3 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,51.0,L2 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,51.0,L1 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,-0.97
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.88
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.31
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,41.0,N Current (RMS),A,39.6
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,32.3
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.06
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.27
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.98
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,32.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,32.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,32.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.44
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.22
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.43
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,21.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.53
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.32
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,11.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-09 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
110294,Roman Way Id,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
110294,Roman Way Id,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
110294,Roman Way Id,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110294,Roman Way Id,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
110294,Roman Way Id,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,10.78
110294,Roman Way Id,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,6.95
110294,Roman Way Id,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,16.95
110294,Roman Way Id,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,44.2
110294,Roman Way Id,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,48.0
110294,Roman Way Id,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,36.0
110294,Roman Way Id,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,74.7
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,51.0,L3 Active Power,kW,3.25
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,51.0,L2 Active Power,kW,6.13
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,51.0,L1 Active Power,kW,4.7
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,51.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,51.0,L3 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,51.0,L2 Current (RMS),A,26.1
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,51.0,L1 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,0.55
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.41
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.63
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,41.0,N Current (RMS),A,35.2
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.15
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.03
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.91
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,32.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,32.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,32.0,L2 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.88
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.72
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.34
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,21.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.24
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.59
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,11.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-09 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
110294,Roman Way Id,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
110294,Roman Way Id,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
110294,Roman Way Id,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
110294,Roman Way Id,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
110294,Roman Way Id,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
110294,Roman Way Id,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,9.05
110294,Roman Way Id,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,10.08
110294,Roman Way Id,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,19.03
110294,Roman Way Id,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,42.1
110294,Roman Way Id,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,40.3
110294,Roman Way Id,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,47.2
110294,Roman Way Id,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,83.6
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.39
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,51.0,L2 Active Power,kW,5.23
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.26
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,51.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,51.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,51.0,L2 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,51.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.79
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.77
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.36
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,41.0,N Current (RMS),A,31.5
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,28.3
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.38
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,32.0,L2 Active Power,kW,5.34
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.44
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,32.0,N Current (RMS),A,12.9
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,32.0,L2 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.74
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.69
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.13
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,21.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.57
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.39
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.97
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,11.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-09 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
110294,Roman Way Id,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
110294,Roman Way Id,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
110294,Roman Way Id,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
110294,Roman Way Id,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
110294,Roman Way Id,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,9.69
110294,Roman Way Id,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,11.58
110294,Roman Way Id,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,15.16
110294,Roman Way Id,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,32.6
110294,Roman Way Id,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,44.7
110294,Roman Way Id,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,52.3
110294,Roman Way Id,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,67.1
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.83
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.96
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.53
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,51.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,51.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,51.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,51.0,L1 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.47
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.83
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.48
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,41.0,N Current (RMS),A,35.0
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,32.0,L3 Active Power,kW,5.44
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.06
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.36
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,32.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,32.0,L3 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,32.0,L2 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.75
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.73
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,21.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.5
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.8
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,11.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-09 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
110294,Roman Way Id,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
110294,Roman Way Id,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
110294,Roman Way Id,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
110294,Roman Way Id,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110294,Roman Way Id,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,12.26
110294,Roman Way Id,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,5.83
110294,Roman Way Id,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,16.56
110294,Roman Way Id,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,45.2
110294,Roman Way Id,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,53.7
110294,Roman Way Id,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,31.6
110294,Roman Way Id,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,73.4
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.27
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.02
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,51.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,51.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,51.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.11
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,-3.62
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.29
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,41.0,N Current (RMS),A,32.7
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.05
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.08
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.41
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,32.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,32.0,L3 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,32.0,L2 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.07
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.79
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.31
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,21.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.5
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.88
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.9
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,11.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-09 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
110294,Roman Way Id,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
110294,Roman Way Id,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
110294,Roman Way Id,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
110294,Roman Way Id,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
110294,Roman Way Id,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,13.26
110294,Roman Way Id,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,5.76
110294,Roman Way Id,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,12.93
110294,Roman Way Id,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,40.7
110294,Roman Way Id,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
110294,Roman Way Id,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,31.1
110294,Roman Way Id,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,58.6
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.77
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.26
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,51.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,51.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,51.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.22
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.31
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.43
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,41.0,N Current (RMS),A,30.4
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,28.1
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.93
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.82
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.17
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,32.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,32.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,32.0,L2 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.96
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.08
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.58
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,21.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.13
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.8
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.91
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,11.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-09 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
110294,Roman Way Id,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
110294,Roman Way Id,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
110294,Roman Way Id,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
110294,Roman Way Id,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
110294,Roman Way Id,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
110294,Roman Way Id,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,15.43
110294,Roman Way Id,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,8.15
110294,Roman Way Id,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,15.34
110294,Roman Way Id,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,40.5
110294,Roman Way Id,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,66.2
110294,Roman Way Id,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,41.0
110294,Roman Way Id,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,67.6
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,51.0,L2 Active Power,kW,7.79
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.78
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,51.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,51.0,L2 Current (RMS),A,33.4
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,51.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,0.18
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.65
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.76
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,41.0,N Current (RMS),A,29.4
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.5
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.88
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.62
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.26
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,32.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,32.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,32.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.15
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.06
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,21.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.77
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.77
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,11.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-09 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
110294,Roman Way Id,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
110294,Roman Way Id,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
